Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,25.617705018,12.4420717432,0.0,0.605949614389,1.91011974705,2.3935639134,74.1923206283,74.1923206283
 01/02  08:00:00,33.5865114454,12.4420717432,0.0,0.450832887233,7.6404789882,4.7871278268,51.1280691236,51.1280691236
 01/02  09:00:00,40.2846771343,12.4420717432,0.0,0.363934223699,19.1011974705,8.3774736969,35.6625431198,35.6625431198
 01/02  10:00:00,57.8513821858,12.4420717432,0.0,0.256117385446,34.3821554469,10.7710376103,16.8175385753,16.8175385753
 01/02  11:00:00,57.8088394786,12.4420717432,0.0,0.213574678225,34.3821554469,10.7710376103,13.3121379547,13.3121379547
 01/02  12:00:00,57.760568702,12.4420717432,0.0,0.165303901671,34.3821554469,10.7710376103,6.56180696841,6.56180696841
 01/02  13:00:00,57.6941493334,12.4402699153,0.0,0.100686360913,34.3821554469,10.7710376103,4.8783892043,4.8783892043
 01/02  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.79247393832,1.79247393832
 01/02  15:00:00,57.711734554,12.4312607759,0.127280720917,0.0,34.3821554469,10.7710376103,1.14926420105,1.14926420105
 01/02  16:00:00,57.8020294015,12.4312607759,0.217575568389,0.0,34.3821554469,10.7710376103,0.639010549476,0.639010549476
 01/02  17:00:00,57.6725156119,12.4312607759,0.0880617788547,0.0,34.3821554469,10.7710376103,0.34827264951,0.34827264951
 01/02  18:00:00,63.0951204997,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.291135252103,0.291135252103
 01/02  19:00:00,53.1929533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.652366067654,0.652366067654
 01/02  20:00:00,53.19819608,12.4348644316,0.0,0.0016390302141,22.9214369646,9.5742556536,3.77118037852,3.77118037852
 01/02  21:00:00,48.2351037395,12.4420717432,0.0,0.0483608289339,19.1011974705,8.3774736969,6.75641985316,6.75641985316
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  07:00:00,25.7864053462,12.4420717432,0.0,0.774649942601,1.91011974705,2.3935639134,92.84674569,92.84674569
 01/03  08:00:00,33.7742280947,12.4420717432,0.0,0.638549536584,7.6404789882,4.7871278268,76.1745538557,76.1745538557
 01/03  09:00:00,40.5260755368,12.4420717432,0.0,0.605332626196,19.1011974705,8.3774736969,68.7076599286,68.7076599286
 01/03  10:00:00,57.7895703836,12.4420717432,0.0,0.194305583245,34.3821554469,10.7710376103,47.6606216222,47.6606216222
 01/03  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,41.8446255567,41.8446255567
 01/03  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,35.0366158637,35.0366158637
 01/03  13:00:00,57.6443747959,12.4366662595,0.0,0.054515479202,34.3821554469,10.7710376103,33.1494572483,33.1494572483
 01/03  14:00:00,57.7985134576,12.4420717432,0.0,0.203248657282,34.3821554469,10.7710376103,29.9223989342,29.9223989342
 01/03  15:00:00,57.8160496382,12.4420717432,0.0,0.220784837827,34.3821554469,10.7710376103,24.9688508966,24.9688508966
 01/03  16:00:00,57.8238198424,12.4420717432,0.0,0.228555042057,34.3821554469,10.7710376103,22.9040252047,22.9040252047
 01/03  17:00:00,57.8035077636,12.4420717432,0.0,0.208242963243,34.3821554469,10.7710376103,26.567737372,26.567737372
 01/03  18:00:00,63.4493066415,12.4420717432,0.0,0.343375174475,34.3821554469,10.7710376103,38.9230694177,38.9230694177
 01/03  19:00:00,53.6455988224,12.4420717432,0.0,0.441834461007,22.9214369646,9.5742556536,48.8961357953,48.8961357953
 01/03  20:00:00,53.7287000231,12.4420717432,0.0,0.524935661744,22.9214369646,9.5742556536,59.106387697,59.106387697
 01/03  21:00:00,48.7875709909,12.4420717432,0.0,0.600828080313,19.1011974705,8.3774736969,68.3304651478,68.3304651478
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  07:00:00,26.4889029064,12.4420717432,0.0,1.4771475028,1.91011974705,2.3935639134,163.613487766,163.613487766
 01/04  08:00:00,34.2561960144,12.4420717432,0.0,1.12051745621,7.6404789882,4.7871278268,124.79410421,124.79410421
 01/04  09:00:00,40.8176450451,12.4420717432,0.0,0.896902134504,19.1011974705,8.3774736969,107.457051249,107.457051249
 01/04  10:00:00,58.0465576193,12.4420717432,0.0,0.451292818889,34.3821554469,10.7710376103,83.3294987131,83.3294987131
 01/04  11:00:00,57.6831244047,12.4402699153,0.0,0.089661432233,34.3821554469,10.7710376103,75.2332672444,75.2332672444
 01/04  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,61.4228879766,61.4228879766
 01/04  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,54.5375036566,54.5375036566
 01/04  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,52.2100035063,52.2100035063
 01/04  15:00:00,57.7169733923,12.4402699153,0.0,0.12351041979,34.3821554469,10.7710376103,53.057203972,53.057203972
 01/04  16:00:00,57.8435259573,12.4420717432,0.0,0.24826115694,34.3821554469,10.7710376103,49.4750906863,49.4750906863
 01/04  17:00:00,57.8022182477,12.4420717432,0.0,0.2069534473,34.3821554469,10.7710376103,49.8875852201,49.8875852201
 01/04  18:00:00,63.4663851346,12.4420717432,0.0,0.360453667527,34.3821554469,10.7710376103,55.9348763822,55.9348763822
 01/04  19:00:00,53.6486249493,12.4420717432,0.0,0.444860587909,22.9214369646,9.5742556536,61.1511688111,61.1511688111
 01/04  20:00:00,53.7026825696,12.4420717432,0.0,0.498918208286,22.9214369646,9.5742556536,67.9854203027,67.9854203027
 01/04  21:00:00,48.7162575341,12.4420717432,0.0,0.529514623501,19.1011974705,8.3774736969,71.4936898527,71.4936898527
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  06:00:00,12.5714854883,0.00180182788301,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  07:00:00,26.5948867189,12.4420717432,0.0,1.58313131531,1.91011974705,2.3935639134,183.854729175,183.854729175
 01/05  08:00:00,34.3539561263,12.4420717432,0.0,1.21827756811,7.6404789882,4.7871278268,145.731769071,145.731769071
 01/05  09:00:00,41.0040069906,12.4420717432,0.0,1.08326408,19.1011974705,8.3774736969,135.109139664,135.109139664
 01/05  10:00:00,58.3635106048,12.4420717432,0.0,0.768245804451,34.3821554469,10.7710376103,114.272956436,114.272956436
 01/05  11:00:00,58.4061052132,12.4420717432,0.0,0.810840412865,34.3821554469,10.7710376103,110.957450279,110.957450279
 01/05  12:00:00,58.4359445835,12.4420717432,0.0,0.840679783095,34.3821554469,10.7710376103,103.453558894,103.453558894
 01/05  13:00:00,58.4166969737,12.4420717432,0.0,0.821432173314,34.3821554469,10.7710376103,98.5899045427,98.5899045427
 01/05  14:00:00,58.4136968941,12.4420717432,0.0,0.818432093776,34.3821554469,10.7710376103,97.6209433346,97.6209433346
 01/05  15:00:00,58.4285685463,12.4420717432,0.0,0.833303745897,34.3821554469,10.7710376103,99.3238067374,99.3238067374
 01/05  16:00:00,58.3955706736,12.4420717432,0.0,0.800305873254,34.3821554469,10.7710376103,95.2376672678,95.2376672678
 01/05  17:00:00,58.3050832196,12.4420717432,0.0,0.709818419241,34.3821554469,10.7710376103,96.1973617918,96.1973617918
 01/05  18:00:00,63.9371276608,12.4420717432,0.0,0.831196193761,34.3821554469,10.7710376103,106.440285346,106.440285346
 01/05  19:00:00,54.143475567,12.4420717432,0.0,0.939711205676,22.9214369646,9.5742556536,116.064311367,116.064311367
 01/05  20:00:00,54.2189070172,12.4420717432,0.0,1.01514265585,22.9214369646,9.5742556536,125.435362043,125.435362043
 01/05  21:00:00,49.2302894892,12.4420717432,0.0,1.04354657862,19.1011974705,8.3774736969,129.746664303,129.746664303
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5774623306,0.00360365576601,0.0,0.00417501442584,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.6946882285,0.0554849934235,0.0,0.0695195746015,1.91011974705,2.3935639134,1.33662911178,1.33662911178
 01/06  02:00:00,12.7916827933,0.0985262903041,0.0,0.123472842557,1.91011974705,2.3935639134,2.62292544226,2.62292544226
 01/06  03:00:00,12.8418950974,0.123430031265,0.0,0.148781405659,1.91011974705,2.3935639134,3.38970291029,3.38970291029
 01/06  04:00:00,12.9209289146,0.183850665132,0.0,0.167394588986,1.91011974705,2.3935639134,5.27565951185,5.27565951185
 01/06  05:00:00,13.0058545978,0.250077809939,0.0,0.186093127432,1.91011974705,2.3935639134,7.36644039047,7.36644039047
 01/06  06:00:00,12.9888387477,0.225804547438,0.0,0.193350539799,1.91011974705,2.3935639134,6.57294671356,6.57294671356
 01/06  07:00:00,26.8516109228,12.4420717432,0.0,1.83985551922,1.91011974705,2.3935639134,223.419781212,223.419781212
 01/06  08:00:00,34.5336469825,12.4420717432,0.0,1.39796842439,7.6404789882,4.7871278268,169.997016969,169.997016969
 01/06  09:00:00,41.1448231594,12.4420717432,0.0,1.22408024884,19.1011974705,8.3774736969,148.228265671,148.228265671
 01/06  10:00:00,58.6532801415,12.4420717432,0.0,1.05801534118,34.3821554469,10.7710376103,125.390242899,125.390242899
 01/06  11:00:00,58.4891641386,12.4420717432,0.0,0.893899338226,34.3821554469,10.7710376103,111.373246899,111.373246899
 01/06  12:00:00,57.9671814347,12.4420717432,0.0,0.371916634318,34.3821554469,10.7710376103,89.1797366175,89.1797366175
 01/06  13:00:00,57.6058259178,12.4348644316,0.0,0.0177684289944,34.3821554469,10.7710376103,76.085802208,76.085802208
 01/06  14:00:00,57.5903297491,12.4330626037,0.0,0.00407408818702,34.3821554469,10.7710376103,66.7842531777,66.7842531777
 01/06  15:00:00,57.859001254,12.4420717432,0.0,0.263736453603,34.3821554469,10.7710376103,63.0534924836,63.0534924836
 01/06  16:00:00,57.7237584191,12.4420717432,0.0,0.128493618742,34.3821554469,10.7710376103,52.2276168862,52.2276168862
 01/06  17:00:00,57.715183997,12.4420717432,0.0,0.119919196653,34.3821554469,10.7710376103,53.3775664063,53.3775664063
 01/06  18:00:00,63.5300126955,12.4420717432,0.0,0.424081228485,34.3821554469,10.7710376103,65.6429558749,65.6429558749
 01/06  19:00:00,53.7610344345,12.4420717432,0.0,0.557270073108,22.9214369646,9.5742556536,72.8065141405,72.8065141405
 01/06  20:00:00,53.8369903296,12.4420717432,0.0,0.633225968257,22.9214369646,9.5742556536,79.7746003862,79.7746003862
 01/06  21:00:00,48.8562492092,12.4420717432,0.0,0.669506298624,19.1011974705,8.3774736969,83.4186040721,83.4186040721
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  04:00:00,12.0166129972,0.0210884691526,0.0,0.0242318459611,1.91011974705,1.79517293505,0.364118714862,0.364118714862
 01/07  05:00:00,12.103318424,0.0511394385807,0.0,0.0808863033235,1.91011974705,1.79517293505,1.20320752689,1.20320752689
 01/07  06:00:00,12.176828882,0.0923995210973,0.0,0.113136678851,1.91011974705,1.79517293505,2.4564779822,2.4564779822
 01/07  07:00:00,26.1410167394,12.4420717432,0.0,1.72765231419,1.91011974705,1.79517293505,207.653014154,207.653014154
 01/07  08:00:00,29.4588424413,12.4420717432,0.0,1.3401853339,3.8202394941,3.5903458701,165.005771831,165.005771831
 01/07  09:00:00,31.0762806302,12.4420717432,0.0,1.18958062119,11.4607184823,5.9839097835,152.321353264,152.321353264
 01/07  10:00:00,45.6850227856,12.4420717432,0.0,0.747258424267,22.9214369646,9.5742556536,128.212803032,128.212803032
 01/07  11:00:00,57.9450716685,12.4420717432,0.0,0.34980686811,34.3821554469,10.7710376103,109.029108223,109.029108223
 01/07  12:00:00,57.755093926,12.4420717432,0.0,0.159829125605,34.3821554469,10.7710376103,91.4021621125,91.4021621125
 01/07  13:00:00,57.9483643871,12.4420717432,0.0,0.353099586698,34.3821554469,10.7710376103,91.2072139983,91.2072139983
 01/07  14:00:00,57.7478891991,12.4420717432,0.0,0.152624398716,34.3821554469,10.7710376103,88.3098098897,88.3098098897
 01/07  15:00:00,57.5869125461,12.4330626037,0.0,0.000656885156742,34.3821554469,10.7710376103,84.3493434202,84.3493434202
 01/07  16:00:00,57.5925145307,12.4348644316,0.0,0.00445704184347,34.3821554469,10.7710376103,82.2473961059,82.2473961059
 01/07  17:00:00,57.7831034341,12.4420717432,0.0,0.18783863378,34.3821554469,10.7710376103,82.0918874569,82.0918874569
 01/07  18:00:00,63.6628322783,12.4420717432,0.0,0.556900811245,34.3821554469,10.7710376103,92.7777903856,92.7777903856
 01/07  19:00:00,48.9652193735,12.4420717432,0.0,0.77847646289,19.1011974705,8.3774736969,116.323968964,116.323968964
 01/07  20:00:00,39.0282143406,12.4420717432,0.0,0.875514331673,11.4607184823,5.9839097835,126.620561602,126.620561602
 01/07  21:00:00,39.0991302358,12.4420717432,0.0,0.946430226806,11.4607184823,5.9839097835,133.442453387,133.442453387
 01/07  22:00:00,29.1381346066,12.4420717432,0.0,1.01947749923,3.8202394941,3.5903458701,145.368363003,145.368363003
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.983502444,0.00540548364902,0.0,0.00680427820428,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,12.0790652456,0.0506314394723,0.0,0.057141124073,1.91011974705,1.79517293505,1.19115648159,1.19115648159
 01/08  04:00:00,12.2068610255,0.137833986908,0.0,0.0977343565271,1.91011974705,1.79517293505,3.88634385744,3.88634385744
 01/08  05:00:00,12.2688807828,0.171886981918,0.0,0.12570111878,1.91011974705,1.79517293505,4.94472660167,4.94472660167
 01/08  06:00:00,12.3342776389,0.215134640777,0.0,0.147850316007,1.91011974705,1.79517293505,6.28735713461,6.28735713461
 01/08  07:00:00,12.4002852703,0.262859847904,0.0,0.166132740328,1.91011974705,1.79517293505,7.75855431917,7.75855431917
 01/08  08:00:00,12.3887498138,0.247939292966,0.0,0.169517838704,1.91011974705,1.79517293505,7.28829346083,7.28829346083
 01/08  09:00:00,21.5931257537,12.4420717432,0.0,1.74046864637,3.8202394941,3.5903458701,222.553935318,222.553935318
 01/08  10:00:00,20.9065260585,12.4420717432,0.0,1.05386895113,3.8202394941,3.5903458701,169.374066002,169.374066002
 01/08  11:00:00,35.8812160545,12.4420717432,0.0,0.977494594733,15.2809579764,7.1806917402,148.917133898,148.917133898
 01/08  12:00:00,35.8632447557,12.4420717432,0.0,0.959523295977,15.2809579764,7.1806917402,141.703580935,141.703580935
 01/08  13:00:00,45.7855400595,12.4420717432,0.0,0.847775698168,22.9214369646,9.5742556536,119.779484834,119.779484834
 01/08  14:00:00,45.6936449347,12.4420717432,0.0,0.755880573374,22.9214369646,9.5742556536,105.913566406,105.913566406
 01/08  15:00:00,45.7228616836,12.4420717432,0.0,0.78509732226,22.9214369646,9.5742556536,104.638218547,104.638218547
 01/08  16:00:00,45.6980518771,12.4420717432,0.0,0.760287515745,22.9214369646,9.5742556536,109.416613868,109.416613868
 01/08  17:00:00,45.6245824322,12.4420717432,0.0,0.686818070836,22.9214369646,9.5742556536,111.991358258,111.991358258
 01/08  18:00:00,40.8370995937,12.4420717432,0.0,0.422711467267,15.2809579764,7.1806917402,146.817658414,146.817658414
 01/08  19:00:00,33.6775600983,12.4420717432,0.0,0.541881540134,7.6404789882,4.7871278268,155.46625718,155.46625718
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.97309451,0.00180182788301,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,12.0188609434,0.0216329010745,0.0,0.0259353602228,1.91011974705,1.79517293505,0.32637058834,0.32637058834
 01/09  01:00:00,12.6707523648,0.0425815801079,0.0,0.0584871242522,1.91011974705,2.3935639134,0.948002216091,0.948002216091
 01/09  02:00:00,12.6949595929,0.0461746271657,0.0,0.0791013052873,1.91011974705,2.3935639134,1.05572811475,1.05572811475
 01/09  03:00:00,12.7111723199,0.0478493474338,0.0,0.0936393120143,1.91011974705,2.3935639134,1.11508718501,1.11508718501
 01/09  04:00:00,12.7491477341,0.074724042759,0.0,0.104740030932,1.91011974705,2.3935639134,1.92473102354,1.92473102354
 01/09  05:00:00,12.7671292822,0.0840094325786,0.0,0.113436189165,1.91011974705,2.3935639134,2.19588717701,2.19588717701
 01/09  06:00:00,12.7602832329,0.0771405580074,0.0,0.113459014414,1.91011974705,2.3935639134,1.99570297764,1.99570297764
 01/09  07:00:00,26.6685375784,12.4420717432,0.0,1.65678217479,1.91011974705,2.3935639134,200.292050475,200.292050475
 01/09  08:00:00,34.3992815322,12.4420717432,0.0,1.26360297408,7.6404789882,4.7871278268,153.605128576,153.605128576
 01/09  09:00:00,40.9773282268,12.4420717432,0.0,1.05658531621,19.1011974705,8.3774736969,130.11691809,130.11691809
 01/09  10:00:00,58.2574654999,12.4420717432,0.0,0.66220069953,34.3821554469,10.7710376103,98.9636202602,98.9636202602
 01/09  11:00:00,58.2131327381,12.4420717432,0.0,0.617867937689,34.3821554469,10.7710376103,90.1698628743,90.1698628743
 01/09  12:00:00,58.0390478107,12.4420717432,0.0,0.443783010312,34.3821554469,10.7710376103,75.842681456,75.842681456
 01/09  13:00:00,58.0233965877,12.4420717432,0.0,0.428131787313,34.3821554469,10.7710376103,69.6891399394,69.6891399394
 01/09  14:00:00,57.6780086668,12.4384680874,0.0,0.0863475221921,34.3821554469,10.7710376103,61.1168608052,61.1168608052
 01/09  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,57.7746204334,57.7746204334
 01/09  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,57.3223298432,57.3223298432
 01/09  17:00:00,57.6158419947,12.4348644316,0.0,0.0277845058351,34.3821554469,10.7710376103,62.8102600895,62.8102600895
 01/09  18:00:00,63.5039656651,12.4420717432,0.0,0.39803419806,34.3821554469,10.7710376103,75.2849572467,75.2849572467
 01/09  19:00:00,53.7648465393,12.4420717432,0.0,0.56108217791,22.9214369646,9.5742556536,82.6629295611,82.6629295611
 01/09  20:00:00,53.8454192462,12.4420717432,0.0,0.641654884788,22.9214369646,9.5742556536,90.0548831625,90.0548831625
 01/09  21:00:00,48.8803364967,12.4420717432,0.0,0.693593586165,19.1011974705,8.3774736969,95.6191918323,95.6191918323
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  05:00:00,12.5906389972,0.00900913941503,0.0,0.0119461973693,1.91011974705,2.3935639134,0.0,0.0
 01/10  06:00:00,12.6445049069,0.0339505353522,0.0,0.0408707110699,1.91011974705,2.3935639134,0.692078977871,0.692078977871
 01/10  07:00:00,26.5958585759,12.4420717432,0.0,1.58410317226,1.91011974705,2.3935639134,192.128919945,192.128919945
 01/10  08:00:00,34.3004892917,12.4420717432,0.0,1.16481073355,7.6404789882,4.7871278268,144.637306406,144.637306406
 01/10  09:00:00,40.8986110914,12.4420717432,0.0,0.977868180818,19.1011974705,8.3774736969,126.21075591,126.21075591
 01/10  10:00:00,58.0831846239,12.4420717432,0.0,0.487919823553,34.3821554469,10.7710376103,100.507357542,100.507357542
 01/10  11:00:00,57.6951959215,12.4402699153,0.0,0.101732948974,34.3821554469,10.7710376103,91.4675083197,91.4675083197
 01/10  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,80.0883925648,80.0883925648
 01/10  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,70.4525987689,70.4525987689
 01/10  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,61.207439434,61.207439434
 01/10  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,55.3409066936,55.3409066936
 01/10  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,49.1036081916,49.1036081916
 01/10  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,48.6136898103,48.6136898103
 01/10  18:00:00,63.2169335028,12.4384680874,0.0,0.114605691494,34.3821554469,10.7710376103,56.2781061795,56.2781061795
 01/10  19:00:00,53.5472569468,12.4420717432,0.0,0.343492585476,22.9214369646,9.5742556536,63.5342479112,63.5342479112
 01/10  20:00:00,53.6652419828,12.4420717432,0.0,0.46147762141,22.9214369646,9.5742556536,74.1976492535,74.1976492535
 01/10  21:00:00,48.7032060655,12.4420717432,0.0,0.516463154985,19.1011974705,8.3774736969,80.2553767225,80.2553767225
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  07:00:00,26.1507910321,12.4420717432,0.0,1.13903562849,1.91011974705,2.3935639134,145.474467818,145.474467818
 01/11  08:00:00,33.9796255798,12.4420717432,0.0,0.84394702159,7.6404789882,4.7871278268,108.84912207,108.84912207
 01/11  09:00:00,40.6284473686,12.4420717432,0.0,0.707704458051,19.1011974705,8.3774736969,94.5816789715,94.5816789715
 01/11  10:00:00,57.8690346497,12.4420717432,0.0,0.273769849287,34.3821554469,10.7710376103,73.6641297105,73.6641297105
 01/11  11:00:00,57.5924598501,12.4330626037,0.0,0.00620418914167,34.3821554469,10.7710376103,67.8031153069,67.8031153069
 01/11  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,56.981303486,56.981303486
 01/11  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,52.2381928365,52.2381928365
 01/11  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,48.721723808,48.721723808
 01/11  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,46.0243324816,46.0243324816
 01/11  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,39.9366827996,39.9366827996
 01/11  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,37.7966035181,37.7966035181
 01/11  18:00:00,63.1187943199,12.4348644316,0.0,0.020070164446,34.3821554469,10.7710376103,44.4576175473,44.4576175473
 01/11  19:00:00,53.4324382312,12.4420717432,0.0,0.22867386981,22.9214369646,9.5742556536,54.1006483358,54.1006483358
 01/11  20:00:00,53.5729760084,12.4420717432,0.0,0.369211647039,22.9214369646,9.5742556536,65.0244155521,65.0244155521
 01/11  21:00:00,48.6481516578,12.4420717432,0.0,0.461408747285,19.1011974705,8.3774736969,75.5491151148,75.5491151148
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  07:00:00,26.4206029277,12.4420717432,0.0,1.40884752413,1.91011974705,2.3935639134,179.993927255,179.993927255
 01/12  08:00:00,34.1880380138,12.4420717432,0.0,1.05235945564,7.6404789882,4.7871278268,137.161763629,137.161763629
 01/12  09:00:00,40.8160239568,12.4420717432,0.0,0.895281046212,19.1011974705,8.3774736969,120.424137534,120.424137534
 01/12  10:00:00,58.0315160773,12.4420717432,0.0,0.436251276947,34.3821554469,10.7710376103,96.1183360794,96.1183360794
 01/12  11:00:00,57.656427548,12.4384680874,0.0,0.064766403364,34.3821554469,10.7710376103,84.6916828555,84.6916828555
 01/12  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,71.6306288365,71.6306288365
 01/12  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,63.3818770682,63.3818770682
 01/12  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,54.4461553283,54.4461553283
 01/12  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,47.86371291,47.86371291
 01/12  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,41.4636036723,41.4636036723
 01/12  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,38.8605019765,38.8605019765
 01/12  18:00:00,61.7474511946,12.4348644316,0.0,0.0263937057988,34.3821554469,10.7710376103,42.5123855837,42.5123855837
 01/12  19:00:00,53.4290412601,12.4420717432,0.0,0.225276898712,22.9214369646,9.5742556536,48.4083893594,48.4083893594
 01/12  20:00:00,53.5192090794,12.4420717432,0.0,0.31544471805,22.9214369646,9.5742556536,52.1384811279,52.1384811279
 01/12  21:00:00,48.6119765712,12.4420717432,0.0,0.425233660621,19.1011974705,8.3774736969,66.4065194056,66.4065194056
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.6073324705,0.027173005404,0.0,0.0104758046879,1.91011974705,2.3935639134,0.651642460039,0.651642460039
 01/13  06:00:00,12.7543118303,0.11323533672,0.0,0.0713928331531,1.91011974705,2.3935639134,3.15379426169,3.15379426169
 01/13  07:00:00,26.8024535199,12.4420717432,0.0,1.79069811633,1.91011974705,2.3935639134,229.106544862,229.106544862
 01/13  08:00:00,34.5563793202,12.4420717432,0.0,1.42070076208,7.6404789882,4.7871278268,187.254462248,187.254462248
 01/13  09:00:00,41.202083703,12.4420717432,0.0,1.28134079245,19.1011974705,8.3774736969,175.436584143,175.436584143
 01/13  10:00:00,58.3869497645,12.4420717432,0.0,0.791684964095,34.3821554469,10.7710376103,152.711306066,152.711306066
 01/13  11:00:00,57.9927383511,12.4420717432,0.0,0.397473550783,34.3821554469,10.7710376103,141.26429523,141.26429523
 01/13  12:00:00,57.7145230559,12.4420717432,0.0,0.119258255565,34.3821554469,10.7710376103,128.180470631,128.180470631
 01/13  13:00:00,57.5879781327,12.4330626037,0.0,0.00172247175073,34.3821554469,10.7710376103,120.273252958,120.273252958
 01/13  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,112.457376738,112.457376738
 01/13  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,108.054005799,108.054005799
 01/13  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,104.126334319,104.126334319
 01/13  17:00:00,57.7518421927,12.4420717432,0.0,0.156577392374,34.3821554469,10.7710376103,106.941461639,106.941461639
 01/13  18:00:00,62.335390649,12.4420717432,0.0,0.607125848668,34.3821554469,10.7710376103,118.615174252,118.615174252
 01/13  19:00:00,54.0451689725,12.4420717432,0.0,0.841404611087,22.9214369646,9.5742556536,130.920661419,130.920661419
 01/13  20:00:00,54.1724770467,12.4420717432,0.0,0.968712685297,22.9214369646,9.5742556536,144.872226294,144.872226294
 01/13  21:00:00,49.2255333097,12.4420717432,0.0,1.03879039913,19.1011974705,8.3774736969,152.215241658,152.215241658
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.594081427,0.0243977665857,0.0,0.0,1.91011974705,2.3935639134,0.674099326543,0.674099326543
 01/14  01:00:00,12.2605631002,0.218550804308,0.0,0.0707196138404,1.91011974705,1.79517293505,6.44216495116,6.44216495116
 01/14  02:00:00,12.4183791058,0.295179709614,0.0,0.151906714088,1.91011974705,1.79517293505,8.72085721935,8.72085721935
 01/14  03:00:00,12.5300854299,0.352816517105,0.0,0.205976230665,1.91011974705,1.79517293505,10.568020105,10.568020105
 01/14  04:00:00,12.629563075,0.409194187601,0.0,0.249076205262,1.91011974705,1.79517293505,12.2272038978,12.2272038978
 01/14  05:00:00,12.7052738604,0.451769173873,0.0,0.282212004448,1.91011974705,1.79517293505,13.6346488105,13.6346488105
 01/14  06:00:00,12.7626694337,0.488979989919,0.0,0.302396761638,1.91011974705,1.79517293505,14.6860118661,14.6860118661
 01/14  07:00:00,26.548482474,12.4420717432,0.0,2.13511804878,1.91011974705,1.79517293505,277.5929904,277.5929904
 01/14  08:00:00,29.8538363853,12.4420717432,0.0,1.73517927798,3.8202394941,3.5903458701,228.853161067,228.853161067
 01/14  09:00:00,31.4023988658,12.4420717432,0.0,1.51569885686,11.4607184823,5.9839097835,206.667901617,206.667901617
 01/14  10:00:00,45.8744437911,12.4420717432,0.0,0.936679429722,22.9214369646,9.5742556536,171.758169961,171.758169961
 01/14  11:00:00,58.055240058,12.4420717432,0.0,0.459975257607,34.3821554469,10.7710376103,144.088981538,144.088981538
 01/14  12:00:00,57.7349180786,12.4420717432,0.0,0.139653278246,34.3821554469,10.7710376103,122.765944098,122.765944098
 01/14  13:00:00,57.5915921484,12.4348644316,0.0,0.00353465955981,34.3821554469,10.7710376103,113.249634896,113.249634896
 01/14  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,97.2635791091,97.2635791091
 01/14  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,82.208833912,82.208833912
 01/14  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,73.3631647943,73.3631647943
 01/14  17:00:00,57.5981388568,12.4330626037,0.0,0.011883195826,34.3821554469,10.7710376103,72.8915540482,72.8915540482
 01/14  18:00:00,62.1043150034,12.4420717432,0.0,0.376050203001,34.3821554469,10.7710376103,85.5818547954,85.5818547954
 01/14  19:00:00,48.8139525931,12.4420717432,0.0,0.627209682507,19.1011974705,8.3774736969,102.227222875,102.227222875
 01/14  20:00:00,38.8386634299,12.4420717432,0.0,0.685963420919,11.4607184823,5.9839097835,107.509308717,107.509308717
 01/14  21:00:00,38.8783643208,12.4420717432,0.0,0.725664311823,11.4607184823,5.9839097835,109.25835531,109.25835531
 01/14  22:00:00,28.8831794882,12.4420717432,0.0,0.764522380826,3.8202394941,3.5903458701,116.25845097,116.25845097
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  05:00:00,12.0449430685,0.0605219797793,0.0,0.0131284066033,1.91011974705,1.79517293505,1.67491338737,1.67491338737
 01/15  06:00:00,12.1589138018,0.130762605846,0.0,0.0568585138088,1.91011974705,1.79517293505,3.71745784133,3.71745784133
 01/15  07:00:00,12.199861251,0.139895045021,0.0,0.0886735238695,1.91011974705,1.79517293505,3.99383529425,3.99383529425
 01/15  08:00:00,12.308929478,0.222309766816,0.0,0.115327029113,1.91011974705,1.79517293505,6.54532507167,6.54532507167
 01/15  09:00:00,21.5281791439,12.4420717432,0.0,1.67552203653,3.8202394941,3.5903458701,219.411640919,219.411640919
 01/15  10:00:00,20.7273895441,12.4420717432,0.0,0.874732436741,3.8202394941,3.5903458701,170.060290875,170.060290875
 01/15  11:00:00,35.3444679917,12.4420717432,0.0,0.440746531968,15.2809579764,7.1806917402,150.124865171,150.124865171
 01/15  12:00:00,35.1007028281,12.4420717432,0.0,0.196981368387,15.2809579764,7.1806917402,142.814752422,142.814752422
 01/15  13:00:00,44.9636178361,12.4420717432,0.0,0.0258534747101,22.9214369646,9.5742556536,130.933959263,130.933959263
 01/15  14:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,127.435182519,127.435182519
 01/15  15:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,123.988156306,123.988156306
 01/15  16:00:00,44.9545035325,12.4366662595,0.0,0.0221446548066,22.9214369646,9.5742556536,122.675202316,122.675202316
 01/15  17:00:00,45.189313576,12.4420717432,0.0,0.251549214599,22.9214369646,9.5742556536,123.560172627,123.560172627
 01/15  18:00:00,39.1774627686,12.4402699153,0.0,0.142543136717,15.2809579764,7.1806917402,159.168537227,159.168537227
 01/15  19:00:00,33.4733233992,12.4420717432,0.0,0.337644841015,7.6404789882,4.7871278268,169.660894128,169.660894128
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9984806207,0.027187938632,0.0,0.0,1.91011974705,1.79517293505,0.868623586741,0.868623586741
 01/15  24:00:00,12.0975508091,0.122820474889,0.0,0.00343765209738,1.91011974705,1.79517293505,3.71651653332,3.71651653332
 01/16  01:00:00,12.2285872442,0.198946537984,0.0,0.0583480241151,1.91011974705,1.79517293505,5.80987083421,5.80987083421
 01/16  02:00:00,12.3744246624,0.293844284505,0.0,0.109287695813,1.91011974705,1.79517293505,8.73597254548,8.73597254548
 01/16  03:00:00,12.3969866653,0.277781620431,0.0,0.147912362813,1.91011974705,1.79517293505,8.22538115528,8.22538115528
 01/16  04:00:00,12.5483046146,0.388722868065,0.0,0.188289064443,1.91011974705,1.79517293505,11.6626090712,11.6626090712
 01/16  05:00:00,12.5542619959,0.36035539794,0.0,0.22261391591,1.91011974705,1.79517293505,10.7744770573,10.7744770573
 01/16  06:00:00,12.708228445,0.481469735884,0.0,0.255466026981,1.91011974705,1.79517293505,14.5254509153,14.5254509153
 01/16  07:00:00,12.6868019765,0.434707048937,0.0,0.280802245501,1.91011974705,1.79517293505,13.0698554212,13.0698554212
 01/16  08:00:00,12.8413312499,0.562151267038,0.0,0.307887300792,1.91011974705,1.79517293505,17.0179273472,17.0179273472
 01/16  09:00:00,21.9463180315,12.4420717432,0.0,2.09366092412,3.8202394941,3.5903458701,276.391745798,276.391745798
 01/16  10:00:00,21.0869491194,12.4420717432,0.0,1.23429201199,3.8202394941,3.5903458701,220.584353519,220.584353519
 01/16  11:00:00,35.6593459576,12.4420717432,0.0,0.755624497833,15.2809579764,7.1806917402,194.545499185,194.545499185
 01/16  12:00:00,35.3964612023,12.4420717432,0.0,0.492739742517,15.2809579764,7.1806917402,181.34296519,181.34296519
 01/16  13:00:00,45.2435797189,12.4420717432,0.0,0.305815357528,22.9214369646,9.5742556536,162.543895295,162.543895295
 01/16  14:00:00,45.1579254106,12.4420717432,0.0,0.220161049214,22.9214369646,9.5742556536,154.71625519,154.71625519
 01/16  15:00:00,45.1196873391,12.4420717432,0.0,0.181922977741,22.9214369646,9.5742556536,149.412864909,149.412864909
 01/16  16:00:00,45.1733787246,12.4420717432,0.0,0.235614363201,22.9214369646,9.5742556536,146.11896439,146.11896439
 01/16  17:00:00,45.4114360567,12.4420717432,0.0,0.473671695335,22.9214369646,9.5742556536,148.107944685,148.107944685
 01/16  18:00:00,39.303724473,12.4420717432,0.0,0.267003013235,15.2809579764,7.1806917402,187.513721794,187.513721794
 01/16  19:00:00,33.6080510494,12.4420717432,0.0,0.472372491218,7.6404789882,4.7871278268,201.920337992,201.920337992
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,12.0233010946,0.0520084125406,0.0,0.0,1.91011974705,1.79517293505,1.62964482826,1.62964482826
 01/16  22:00:00,12.3559397775,0.315411752486,0.0,0.0692353429425,1.91011974705,1.79517293505,9.43170021189,9.43170021189
 01/16  23:00:00,12.6130369352,0.434240747945,0.0,0.207503505145,1.91011974705,1.79517293505,13.0596869816,13.0596869816
 01/16  24:00:00,12.8281553918,0.559285203741,0.0,0.297577505984,1.91011974705,1.79517293505,16.8890846534,16.8890846534
 01/17  01:00:00,13.8341012715,0.913999462234,0.0,0.350418148798,1.91011974705,2.3935639134,23.7985254416,23.7985254416
 01/17  02:00:00,14.0853153745,1.12152339788,0.0,0.394108316155,1.91011974705,2.3935639134,28.76368889,28.76368889
 01/17  03:00:00,14.5110399996,1.51170250192,0.0,0.429653837252,1.91011974705,2.3935639134,36.2493811275,36.2493811275
 01/17  04:00:00,14.5536432073,1.51870954217,0.0,0.465250004694,1.91011974705,2.3935639134,37.3119595318,37.3119595318
 01/17  05:00:00,14.9997739567,1.91999999305,0.0,0.510090303235,1.91011974705,2.3935639134,44.8629263116,44.8629263116
 01/17  06:00:00,14.8885092614,1.7771081281,0.0,0.541717472829,1.91011974705,2.3935639134,43.0609992823,43.0609992823
 01/17  07:00:00,27.582813439,12.4420717432,0.0,2.57105803536,1.91011974705,2.3935639134,330.051413697,330.051413697
 01/17  08:00:00,35.3460176033,12.4420717432,0.0,2.21033904512,7.6404789882,4.7871278268,290.67511389,290.67511389
 01/17  09:00:00,41.8914358418,12.4420717432,0.0,1.97069293123,19.1011974705,8.3774736969,264.170042823,264.170042823
 01/17  10:00:00,59.0086993911,12.4420717432,0.0,1.41343459078,34.3821554469,10.7710376103,229.874424621,229.874424621
 01/17  11:00:00,58.5739740132,12.4420717432,0.0,0.978709212873,34.3821554469,10.7710376103,209.941022532,209.941022532
 01/17  12:00:00,58.2773836911,12.4420717432,0.0,0.682118890727,34.3821554469,10.7710376103,189.186706392,189.186706392
 01/17  13:00:00,58.1098632627,12.4420717432,0.0,0.514598462366,34.3821554469,10.7710376103,176.421675801,176.421675801
 01/17  14:00:00,58.027843759,12.4420717432,0.0,0.432578958642,34.3821554469,10.7710376103,167.951582511,167.951582511
 01/17  15:00:00,58.0029774302,12.4420717432,0.0,0.407712629807,34.3821554469,10.7710376103,163.280543713,163.280543713
 01/17  16:00:00,58.0494067357,12.4420717432,0.0,0.454141935362,34.3821554469,10.7710376103,157.877516134,157.877516134
 01/17  17:00:00,58.2572851915,12.4420717432,0.0,0.662020391166,34.3821554469,10.7710376103,159.207073054,159.207073054
 01/17  18:00:00,62.7560922481,12.4420717432,0.0,1.02782744773,34.3821554469,10.7710376103,169.948294925,169.948294925
 01/17  19:00:00,54.4463652103,12.4420717432,0.0,1.24260084892,22.9214369646,9.5742556536,182.17914605,182.17914605
 01/17  20:00:00,54.5929407718,12.4420717432,0.0,1.38917641045,22.9214369646,9.5742556536,195.783362366,195.783362366
 01/17  21:00:00,49.672682767,12.4420717432,0.0,1.48593985641,19.1011974705,8.3774736969,206.450224007,206.450224007
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,13.023503527,0.350396555499,0.0,0.103423311055,1.91011974705,2.3935639134,10.5192142258,10.5192142258
 01/17  24:00:00,13.3360279346,0.482605399478,0.0,0.283738874714,1.91011974705,2.3935639134,14.4974593869,14.4974593869
 01/18  01:00:00,13.6052243701,0.671142969859,0.0,0.364397739798,1.91011974705,2.3935639134,20.3972022686,20.3972022686
 01/18  02:00:00,14.1961183916,1.20180008859,0.0,0.424634642509,1.91011974705,2.3935639134,29.9333014939,29.9333014939
 01/18  03:00:00,14.5570551419,1.52728072153,0.0,0.460090759946,1.91011974705,2.3935639134,37.9498340769,37.9498340769
 01/18  04:00:00,14.5589585901,1.50329703958,0.0,0.485977890121,1.91011974705,2.3935639134,36.3902452913,36.3902452913
 01/18  05:00:00,14.932878134,1.84864897609,0.0,0.514545497486,1.91011974705,2.3935639134,44.6904250192,44.6904250192
 01/18  06:00:00,14.9384289268,1.81567278357,0.0,0.553072482737,1.91011974705,2.3935639134,43.0142960897,43.0142960897
 01/18  07:00:00,27.6003430675,12.4420717432,0.0,2.58858766389,1.91011974705,2.3935639134,332.818766619,332.818766619
 01/18  08:00:00,35.3851977829,12.4420717432,0.0,2.24951922469,7.6404789882,4.7871278268,293.286940128,293.286940128
 01/18  09:00:00,41.9443352439,12.4420717432,0.0,2.02359233332,19.1011974705,8.3774736969,270.287659018,270.287659018
 01/18  10:00:00,59.0020696886,12.4420717432,0.0,1.40680488819,34.3821554469,10.7710376103,228.42942126,228.42942126
 01/18  11:00:00,58.5615688662,12.4420717432,0.0,0.966304065862,34.3821554469,10.7710376103,208.068381527,208.068381527
 01/18  12:00:00,58.284093375,12.4420717432,0.0,0.688828574598,34.3821554469,10.7710376103,191.339715888,191.339715888
 01/18  13:00:00,58.1076678649,12.4420717432,0.0,0.512403064553,34.3821554469,10.7710376103,177.925830704,177.925830704
 01/18  14:00:00,58.0003988159,12.4420717432,0.0,0.405134015503,34.3821554469,10.7710376103,165.543582042,165.543582042
 01/18  15:00:00,57.9536581778,12.4420717432,0.0,0.358393377405,34.3821554469,10.7710376103,157.739369395,157.739369395
 01/18  16:00:00,57.9808478511,12.4420717432,0.0,0.385583050687,34.3821554469,10.7710376103,148.519427936,148.519427936
 01/18  17:00:00,58.1733189254,12.4420717432,0.0,0.578054125047,34.3821554469,10.7710376103,147.086328804,147.086328804
 01/18  18:00:00,62.6395289994,12.4420717432,0.0,0.911264199062,34.3821554469,10.7710376103,153.442400522,153.442400522
 01/18  19:00:00,54.2633273638,12.4420717432,0.0,1.05956300242,22.9214369646,9.5742556536,156.463240757,156.463240757
 01/18  20:00:00,54.3467890808,12.4420717432,0.0,1.14302471939,22.9214369646,9.5742556536,162.092525695,162.092525695
 01/18  21:00:00,49.3563921369,12.4420717432,0.0,1.16964922637,19.1011974705,8.3774736969,163.307334594,163.307334594
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.7821345069,0.175530954123,0.0,0.0369198923471,1.91011974705,2.3935639134,5.20293207949,5.20293207949
 01/19  01:00:00,12.9677224206,0.280543241253,0.0,0.117495518923,1.91011974705,2.3935639134,8.30695375233,8.30695375233
 01/19  02:00:00,13.0477865897,0.309249212864,0.0,0.168853716342,1.91011974705,2.3935639134,9.22603192119,9.22603192119
 01/19  03:00:00,13.1531893852,0.381597932877,0.0,0.20190779189,1.91011974705,2.3935639134,11.4149635877,11.4149635877
 01/19  04:00:00,13.1552989253,0.364935828363,0.0,0.220679436455,1.91011974705,2.3935639134,10.9570157966,10.9570157966
 01/19  05:00:00,13.2136916573,0.412445461816,0.0,0.231562535054,1.91011974705,2.3935639134,12.3725370044,12.3725370044
 01/19  06:00:00,13.1686783427,0.368961575785,0.0,0.230033106461,1.91011974705,2.3935639134,11.0878853035,11.0878853035
 01/19  07:00:00,26.8819260694,12.4420717432,0.0,1.87017066583,1.91011974705,2.3935639134,237.343203732,237.343203732
 01/19  08:00:00,34.5569456281,12.4420717432,0.0,1.42126706994,7.6404789882,4.7871278268,180.762044029,180.762044029
 01/19  09:00:00,41.1505160118,12.4420717432,0.0,1.22977310127,19.1011974705,8.3774736969,159.575988336,159.575988336
 01/19  10:00:00,58.4345639894,12.4420717432,0.0,0.83929918904,34.3821554469,10.7710376103,129.897102622,129.897102622
 01/19  11:00:00,58.4520975814,12.4420717432,0.0,0.856832781049,34.3821554469,10.7710376103,121.402145636,121.402145636
 01/19  12:00:00,58.4650350217,12.4420717432,0.0,0.869770221355,34.3821554469,10.7710376103,109.052114911,109.052114911
 01/19  13:00:00,58.419121198,12.4420717432,0.0,0.823856397675,34.3821554469,10.7710376103,99.5519947728,99.5519947728
 01/19  14:00:00,58.3837412216,12.4420717432,0.0,0.788476421245,34.3821554469,10.7710376103,94.182974065,94.182974065
 01/19  15:00:00,58.3574691018,12.4420717432,0.0,0.762204301476,34.3821554469,10.7710376103,91.6102486231,91.6102486231
 01/19  16:00:00,58.2357564825,12.4420717432,0.0,0.640491682157,34.3821554469,10.7710376103,85.7565998549,85.7565998549
 01/19  17:00:00,58.1362785032,12.4420717432,0.0,0.541013702859,34.3821554469,10.7710376103,88.2538663067,88.2538663067
 01/19  18:00:00,62.4036343,12.4420717432,0.0,0.675369499633,34.3821554469,10.7710376103,95.1158564427,95.1158564427
 01/19  19:00:00,54.0181980779,12.4420717432,0.0,0.814433716551,22.9214369646,9.5742556536,103.095406003,103.095406003
 01/19  20:00:00,54.1083126321,12.4420717432,0.0,0.904548270731,22.9214369646,9.5742556536,111.86916568,111.86916568
 01/19  21:00:00,49.1187674228,12.4420717432,0.0,0.932024512267,19.1011974705,8.3774736969,114.918764786,114.918764786
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  01:00:00,12.5869202482,0.00720731153203,0.0,0.0100292761687,1.91011974705,2.3935639134,0.0,0.0
 01/20  02:00:00,12.6850427404,0.0522619378624,0.0,0.0630971420662,1.91011974705,2.3935639134,1.24154411649,1.24154411649
 01/20  03:00:00,12.7964737058,0.115853292524,0.0,0.11093675279,1.91011974705,2.3935639134,3.20004813156,3.20004813156
 01/20  04:00:00,12.9168901305,0.201355736297,0.0,0.145850733778,1.91011974705,2.3935639134,5.86512057169,5.86512057169
