Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/20  05:00:00,12.9510237598,0.213992705611,0.0,0.167347393732,1.91011974705,2.3935639134,6.22861442622,6.22861442622
 01/20  06:00:00,13.0501973002,0.288636299402,0.0,0.191877340376,1.91011974705,2.3935639134,8.57659421468,8.57659421468
 01/20  07:00:00,26.9019677841,12.4420717432,0.0,1.89021238047,1.91011974705,2.3935639134,232.448874626,232.448874626
 01/20  08:00:00,34.6158920522,12.4420717432,0.0,1.48021349402,7.6404789882,4.7871278268,183.999582935,183.999582935
 01/20  09:00:00,41.221829099,12.4420717432,0.0,1.30108618839,19.1011974705,8.3774736969,164.816944842,164.816944842
 01/20  10:00:00,58.5476489843,12.4420717432,0.0,0.952384183947,34.3821554469,10.7710376103,143.313695778,143.313695778
 01/20  11:00:00,58.6003083768,12.4420717432,0.0,1.00504357641,34.3821554469,10.7710376103,140.659563038,140.659563038
 01/20  12:00:00,58.6051991367,12.4420717432,0.0,1.00993433631,34.3821554469,10.7710376103,128.803717968,128.803717968
 01/20  13:00:00,58.4770780193,12.4420717432,0.0,0.881813218946,34.3821554469,10.7710376103,124.899418394,124.899418394
 01/20  14:00:00,58.1998881423,12.4420717432,0.0,0.604623341947,34.3821554469,10.7710376103,124.510226098,124.510226098
 01/20  15:00:00,58.3100514399,12.4420717432,0.0,0.714786639508,34.3821554469,10.7710376103,122.70241096,122.70241096
 01/20  16:00:00,58.1087131579,12.4420717432,0.0,0.513448357509,34.3821554469,10.7710376103,114.226347125,114.226347125
 01/20  17:00:00,58.096287592,12.4420717432,0.0,0.50102279168,34.3821554469,10.7710376103,115.00474168,115.00474168
 01/20  18:00:00,62.5169361013,12.4420717432,0.0,0.788671300908,34.3821554469,10.7710376103,123.844148354,123.844148354
 01/20  19:00:00,54.17605403,12.4420717432,0.0,0.972289668594,22.9214369646,9.5742556536,132.063574549,132.063574549
 01/20  20:00:00,54.2871896684,12.4420717432,0.0,1.08342530701,22.9214369646,9.5742556536,141.589794755,141.589794755
 01/20  21:00:00,49.3188780886,12.4420717432,0.0,1.13213517807,19.1011974705,8.3774736969,146.840580348,146.840580348
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.6865990204,0.067364079843,0.0,0.0495512800572,1.91011974705,2.3935639134,1.7502914078,1.7502914078
 01/21  01:00:00,12.3377200165,0.217200240329,0.0,0.14922709403,1.91011974705,1.79517293505,6.29319942732,6.29319942732
 01/21  02:00:00,12.4960218901,0.31240416661,0.0,0.212325041427,1.91011974705,1.79517293505,9.29519933308,9.29519933308
 01/21  03:00:00,12.5620777049,0.341856906091,0.0,0.248928116742,1.91011974705,1.79517293505,10.123222762,10.123222762
 01/21  04:00:00,12.687074003,0.42414056256,0.0,0.29164075831,1.91011974705,1.79517293505,12.7579281563,12.7579281563
 01/21  05:00:00,12.7927962694,0.472091815687,0.0,0.349411771569,1.91011974705,1.79517293505,14.1212661662,14.1212661662
 01/21  06:00:00,12.9390087645,0.572147498345,0.0,0.395568584097,1.91011974705,1.79517293505,17.3704700658,17.3704700658
 01/21  07:00:00,26.7522234678,12.4420717432,0.0,2.33885904252,1.91011974705,1.79517293505,287.651228866,287.651228866
 01/21  08:00:00,30.0489978607,12.4420717432,0.0,1.93034075335,3.8202394941,3.5903458701,244.339994696,244.339994696
 01/21  09:00:00,31.6492425897,12.4420717432,0.0,1.76254258079,11.4607184823,5.9839097835,230.253160633,230.253160633
 01/21  10:00:00,46.1858450871,12.4420717432,0.0,1.24808072576,22.9214369646,9.5742556536,202.483309677,202.483309677
 01/21  11:00:00,58.4151434436,12.4420717432,0.0,0.819878643221,34.3821554469,10.7710376103,179.694029277,179.694029277
 01/21  12:00:00,58.1157628829,12.4420717432,0.0,0.520498082498,34.3821554469,10.7710376103,161.130140464,161.130140464
 01/21  13:00:00,57.9391191888,12.4420717432,0.0,0.343854388437,34.3821554469,10.7710376103,149.25074671,149.25074671
 01/21  14:00:00,57.8469302356,12.4420717432,0.0,0.25166543523,34.3821554469,10.7710376103,140.771194227,140.771194227
 01/21  15:00:00,57.8147694529,12.4420717432,0.0,0.21950465257,34.3821554469,10.7710376103,136.731571561,136.731571561
 01/21  16:00:00,57.8722060794,12.4420717432,0.0,0.27694127906,34.3821554469,10.7710376103,134.578778916,134.578778916
 01/21  17:00:00,58.0718038189,12.4420717432,0.0,0.476539018501,34.3821554469,10.7710376103,133.537347233,133.537347233
 01/21  18:00:00,61.2092087406,12.4420717432,0.0,0.858610606903,34.3821554469,10.7710376103,146.653392184,146.653392184
 01/21  19:00:00,49.2861771386,12.4420717432,0.0,1.09943422802,19.1011974705,8.3774736969,166.803099608,166.803099608
 01/21  20:00:00,39.3195086689,12.4420717432,0.0,1.16680865994,11.4607184823,5.9839097835,169.962864549,169.962864549
 01/21  21:00:00,39.3602298089,12.4420717432,0.0,1.20752979997,11.4607184823,5.9839097835,171.72651012,171.72651012
 01/21  22:00:00,29.3861043781,12.4420717432,0.0,1.26744727072,3.8202394941,3.5903458701,181.736077787,181.736077787
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9839789834,0.0126863012798,0.0,0.0,1.91011974705,1.79517293505,0.380620976181,0.380620976181
 01/22  01:00:00,12.1862888729,0.16052983499,0.0,0.0544663557605,1.91011974705,1.79517293505,4.59283184053,4.59283184053
 01/22  02:00:00,12.37913576,0.275278542402,0.0,0.132564535503,1.91011974705,1.79517293505,8.16455845159,8.16455845159
 01/22  03:00:00,12.4402508487,0.287714311466,0.0,0.181243855172,1.91011974705,1.79517293505,8.49108261865,8.49108261865
 01/22  04:00:00,12.5486305151,0.372855749734,0.0,0.204482083229,1.91011974705,1.79517293505,11.1789898458,11.1789898458
 01/22  05:00:00,12.5191599258,0.330137018263,0.0,0.217730225421,1.91011974705,1.79517293505,9.80183698007,9.80183698007
 01/22  06:00:00,12.6235299841,0.418941255846,0.0,0.233296046125,1.91011974705,1.79517293505,12.6204573744,12.6204573744
 01/22  07:00:00,12.5914146799,0.370542840656,0.0,0.249579157102,1.91011974705,1.79517293505,11.0539910412,11.0539910412
 01/22  08:00:00,12.7393259225,0.476962965301,0.0,0.291070275147,1.91011974705,1.79517293505,14.4217187243,14.4217187243
 01/22  09:00:00,21.8657745554,12.4420717432,0.0,2.01311744808,3.8202394941,3.5903458701,255.429346706,255.429346706
 01/22  10:00:00,21.1725282073,12.4420717432,0.0,1.31987109997,3.8202394941,3.5903458701,203.975756799,203.975756799
 01/22  11:00:00,36.0634451703,12.4420717432,0.0,1.15972371058,15.2809579764,7.1806917402,180.573342475,180.573342475
 01/22  12:00:00,36.1313210495,12.4420717432,0.0,1.22759958977,15.2809579764,7.1806917402,175.228025144,175.228025144
 01/22  13:00:00,46.1660323452,12.4420717432,0.0,1.22826798381,22.9214369646,9.5742556536,166.372566742,166.372566742
 01/22  14:00:00,46.0684424486,12.4420717432,0.0,1.13067808723,22.9214369646,9.5742556536,162.769669224,162.769669224
 01/22  15:00:00,46.0692924387,12.4420717432,0.0,1.13152807738,22.9214369646,9.5742556536,162.884370372,162.884370372
 01/22  16:00:00,45.8823655419,12.4420717432,0.0,0.944601180568,22.9214369646,9.5742556536,163.598277116,163.598277116
 01/22  17:00:00,45.8344559533,12.4420717432,0.0,0.896691591939,22.9214369646,9.5742556536,163.289513058,163.289513058
 01/22  18:00:00,38.1913411606,12.4420717432,0.0,0.532286367471,15.2809579764,7.1806917402,199.297124888,199.297124888
 01/22  19:00:00,33.8650822691,12.4420717432,0.0,0.729403710945,7.6404789882,4.7871278268,209.284125704,209.284125704
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,12.235232737,0.184605918582,0.0,0.0793341362931,1.91011974705,1.79517293505,5.37986295104,5.37986295104
 01/22  22:00:00,12.5393417765,0.34125369445,0.0,0.226795399977,1.91011974705,1.79517293505,10.0882183514,10.0882183514
 01/22  23:00:00,12.7471997011,0.465580631989,0.0,0.310326386962,1.91011974705,1.79517293505,14.025761594,14.025761594
 01/22  24:00:00,12.8573716055,0.51516067759,0.0,0.370918245837,1.91011974705,1.79517293505,15.436607364,15.436607364
 01/23  01:00:00,13.5967430988,0.6117366936,0.0,0.415322744719,1.91011974705,2.3935639134,18.5953734652,18.5953734652
 01/23  02:00:00,14.0021431892,0.969824543641,0.0,0.462634985128,1.91011974705,2.3935639134,25.0957120034,25.0957120034
 01/23  03:00:00,14.4894349541,1.40156475465,0.0,0.518186538992,1.91011974705,2.3935639134,34.8594741182,34.8594741182
 01/23  04:00:00,14.692798941,1.56455318971,0.0,0.558562090819,1.91011974705,2.3935639134,37.4444015185,37.4444015185
 01/23  05:00:00,14.9317315971,1.75992367271,0.0,0.602124263893,1.91011974705,2.3935639134,42.8430803088,42.8430803088
 01/23  06:00:00,15.2734957311,2.04127545663,0.0,0.662536613988,1.91011974705,2.3935639134,47.8459533759,47.8459533759
 01/23  07:00:00,27.6370750534,12.4420717432,0.0,2.62531964974,1.91011974705,2.3935639134,338.046131507,338.046131507
 01/23  08:00:00,35.6183619658,12.4420717432,0.0,2.4826834076,7.6404789882,4.7871278268,306.235126481,306.235126481
 01/23  09:00:00,42.1130769439,12.4420717432,0.0,2.19233403333,19.1011974705,8.3774736969,281.552148885,281.552148885
 01/23  10:00:00,59.1920435119,12.4420717432,0.0,1.59677871153,34.3821554469,10.7710376103,246.24970881,246.24970881
 01/23  11:00:00,58.7589926345,12.4420717432,0.0,1.1637278341,34.3821554469,10.7710376103,227.405430602,227.405430602
 01/23  12:00:00,58.4630130772,12.4420717432,0.0,0.867748276885,34.3821554469,10.7710376103,208.785967334,208.785967334
 01/23  13:00:00,58.2620173691,12.4420717432,0.0,0.666752568723,34.3821554469,10.7710376103,191.812280514,191.812280514
 01/23  14:00:00,58.136107942,12.4420717432,0.0,0.540843141685,34.3821554469,10.7710376103,177.554981589,177.554981589
 01/23  15:00:00,58.1569193401,12.4420717432,0.0,0.561654539701,34.3821554469,10.7710376103,166.720963289,166.720963289
 01/23  16:00:00,58.4289496506,12.4420717432,0.0,0.833684850269,34.3821554469,10.7710376103,160.173750216,160.173750216
 01/23  17:00:00,58.5230927394,12.4420717432,0.0,0.927827939035,34.3821554469,10.7710376103,163.431949021,163.431949021
 01/23  18:00:00,61.4962302349,12.4420717432,0.0,1.1456321012,34.3821554469,10.7710376103,174.486293434,174.486293434
 01/23  19:00:00,54.5137522787,12.4420717432,0.0,1.30998791729,22.9214369646,9.5742556536,183.159025697,183.159025697
 01/23  20:00:00,54.6539691382,12.4420717432,0.0,1.45020477687,22.9214369646,9.5742556536,198.370317169,198.370317169
 01/23  21:00:00,49.6712070246,12.4420717432,0.0,1.48446411407,19.1011974705,8.3774736969,201.794599167,201.794599167
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.9112024813,0.248647527931,0.0,0.0928712929257,1.91011974705,2.3935639134,7.33366123762,7.33366123762
 01/23  24:00:00,13.3063401218,0.476689851629,0.0,0.259966609715,1.91011974705,2.3935639134,14.37436566,14.37436566
 01/24  01:00:00,13.4242604903,0.515063833138,0.0,0.339512996754,1.91011974705,2.3935639134,15.4774890592,15.4774890592
 01/24  02:00:00,13.6238808803,0.661423818137,0.0,0.392773401674,1.91011974705,2.3935639134,20.1219160692,20.1219160692
 01/24  03:00:00,13.972893545,0.974521635208,0.0,0.428688249325,1.91011974705,2.3935639134,25.3261132334,25.3261132334
 01/24  04:00:00,14.3071582644,1.29220528843,0.0,0.445269315526,1.91011974705,2.3935639134,32.6044550859,32.6044550859
 01/24  05:00:00,14.2780162232,1.24994070802,0.0,0.458391854709,1.91011974705,2.3935639134,30.6423698204,30.6423698204
 01/24  06:00:00,14.4233942912,1.37431943812,0.0,0.479391192618,1.91011974705,2.3935639134,34.5345461625,34.5345461625
 01/24  07:00:00,27.4369169293,12.4420717432,0.0,2.42516152565,1.91011974705,2.3935639134,303.046916494,303.046916494
 01/24  08:00:00,35.0930716063,12.4420717432,0.0,1.95739304814,7.6404789882,4.7871278268,250.193606133,250.193606133
 01/24  09:00:00,41.6276820007,12.4420717432,0.0,1.70693909015,19.1011974705,8.3774736969,220.821842905,220.821842905
 01/24  10:00:00,58.8275346436,12.4420717432,0.0,1.23226984321,34.3821554469,10.7710376103,184.469914876,184.469914876
 01/24  11:00:00,58.6322339682,12.4420717432,0.0,1.03696916779,34.3821554469,10.7710376103,165.242580973,165.242580973
 01/24  12:00:00,58.452121092,12.4420717432,0.0,0.856856291591,34.3821554469,10.7710376103,142.448430321,142.448430321
 01/24  13:00:00,58.4453470817,12.4420717432,0.0,0.850082281349,34.3821554469,10.7710376103,126.404036234,126.404036234
 01/24  14:00:00,58.1735268129,12.4420717432,0.0,0.5782620125,34.3821554469,10.7710376103,110.627372725,110.627372725
 01/24  15:00:00,58.1560204455,12.4420717432,0.0,0.560755645175,34.3821554469,10.7710376103,104.629104615,104.629104615
 01/24  16:00:00,57.9792032718,12.4420717432,0.0,0.383938471441,34.3821554469,10.7710376103,97.0095059788,97.0095059788
 01/24  17:00:00,57.9705933169,12.4420717432,0.0,0.375328516521,34.3821554469,10.7710376103,96.3603423981,96.3603423981
 01/24  18:00:00,60.9734334724,12.4420717432,0.0,0.622835338682,34.3821554469,10.7710376103,101.214895202,101.214895202
 01/24  19:00:00,54.012363906,12.4420717432,0.0,0.808599544648,22.9214369646,9.5742556536,109.755599419,109.755599419
 01/24  20:00:00,54.1162983293,12.4420717432,0.0,0.912533967961,22.9214369646,9.5742556536,118.961138994,118.961138994
 01/24  21:00:00,49.1539516274,12.4420717432,0.0,0.96720871686,19.1011974705,8.3774736969,125.869685414,125.869685414
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.7709204515,0.140749806916,0.0,0.0604869840964,1.91011974705,2.3935639134,4.03870645769,4.03870645769
 01/25  01:00:00,12.9877575891,0.254006278679,0.0,0.164067649972,1.91011974705,2.3935639134,7.44645477942,7.44645477942
 01/25  02:00:00,13.1658167301,0.37182760121,0.0,0.224305468409,1.91011974705,2.3935639134,11.1353069983,11.1353069983
 01/25  03:00:00,13.1628679168,0.346272502708,0.0,0.246911753681,1.91011974705,2.3935639134,10.2921792693,10.2921792693
 01/25  04:00:00,13.2332093918,0.413836873857,0.0,0.249688857533,1.91011974705,2.3935639134,12.45507923,12.45507923
 01/25  05:00:00,13.1633415501,0.344580614882,0.0,0.249077274787,1.91011974705,2.3935639134,10.2473425451,10.2473425451
 01/25  06:00:00,13.230544028,0.410142137864,0.0,0.250718229662,1.91011974705,2.3935639134,12.3478775617,12.3478775617
 01/25  07:00:00,26.9850920542,12.4420717432,0.0,1.97333665063,1.91011974705,2.3935639134,246.371894211,246.371894211
 01/25  08:00:00,34.6658486136,12.4420717432,0.0,1.53017005539,7.6404789882,4.7871278268,193.891130163,193.891130163
 01/25  09:00:00,41.2026724095,12.4420717432,0.0,1.28192949894,19.1011974705,8.3774736969,165.91497709,165.91497709
 01/25  10:00:00,58.3767605445,12.4420717432,0.0,0.781495744087,34.3821554469,10.7710376103,133.87525059,133.87525059
 01/25  11:00:00,58.0712801116,12.4420717432,0.0,0.47601531123,34.3821554469,10.7710376103,117.534907827,117.534907827
 01/25  12:00:00,57.9988906994,12.4420717432,0.0,0.403625899031,34.3821554469,10.7710376103,96.9736951509,96.9736951509
 01/25  13:00:00,57.7768277489,12.4420717432,0.0,0.181562948502,34.3821554469,10.7710376103,81.4471744099,81.4471744099
 01/25  14:00:00,57.5862556609,12.4330626037,0.0,0.0,34.3821554469,10.7710376103,67.7010199859,67.7010199859
 01/25  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,59.9817828719,59.9817828719
 01/25  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,54.0793904267,54.0793904267
 01/25  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,55.2501164459,55.2501164459
 01/25  18:00:00,60.5968574965,12.4420717432,0.0,0.246259362773,34.3821554469,10.7710376103,64.6111961087,64.6111961087
 01/25  19:00:00,53.6503311955,12.4420717432,0.0,0.44656683417,22.9214369646,9.5742556536,68.585665893,68.585665893
 01/25  20:00:00,53.6978255273,12.4420717432,0.0,0.49406116592,22.9214369646,9.5742556536,69.7945252491,69.7945252491
 01/25  21:00:00,48.685210258,12.4420717432,0.0,0.498467347482,19.1011974705,8.3774736969,67.8068298376,67.8068298376
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  07:00:00,26.4925606875,12.4420717432,0.0,1.48080528391,1.91011974705,2.3935639134,182.56329257,182.56329257
 01/26  08:00:00,34.2469656919,12.4420717432,0.0,1.11128713372,7.6404789882,4.7871278268,141.007536824,141.007536824
 01/26  09:00:00,40.9087834874,12.4420717432,0.0,0.988040576869,19.1011974705,8.3774736969,124.227699654,124.227699654
 01/26  10:00:00,58.4439029317,12.4420717432,0.0,0.848638131337,34.3821554469,10.7710376103,103.189364994,103.189364994
 01/26  11:00:00,58.3909761726,12.4420717432,0.0,0.795711372256,34.3821554469,10.7710376103,97.6384513935,97.6384513935
 01/26  12:00:00,58.3600965901,12.4420717432,0.0,0.764831789751,34.3821554469,10.7710376103,92.6734980294,92.6734980294
 01/26  13:00:00,58.3548153359,12.4420717432,0.0,0.759550535505,34.3821554469,10.7710376103,92.478243375,92.478243375
 01/26  14:00:00,58.3432748051,12.4420717432,0.0,0.748010004767,34.3821554469,10.7710376103,90.6054177638,90.6054177638
 01/26  15:00:00,58.3581121527,12.4420717432,0.0,0.762847352324,34.3821554469,10.7710376103,92.521206318,92.521206318
 01/26  16:00:00,58.3247626466,12.4420717432,0.0,0.729497846259,34.3821554469,10.7710376103,87.7982764718,87.7982764718
 01/26  17:00:00,58.2992937579,12.4420717432,0.0,0.70402895749,34.3821554469,10.7710376103,89.8114084862,89.8114084862
 01/26  18:00:00,61.1283618481,12.4420717432,0.0,0.777763714414,34.3821554469,10.7710376103,100.017059924,100.017059924
 01/26  19:00:00,54.0946738861,12.4420717432,0.0,0.890909524725,22.9214369646,9.5742556536,110.498122169,110.498122169
 01/26  20:00:00,54.1740707597,12.4420717432,0.0,0.970306398378,22.9214369646,9.5742556536,119.696013254,119.696013254
 01/26  21:00:00,49.2036583203,12.4420717432,0.0,1.01691540973,19.1011974705,8.3774736969,126.516767497,126.516767497
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.645466962,0.0422311895527,0.0,0.033552111999,1.91011974705,2.3935639134,1.04374748347,1.04374748347
 01/27  01:00:00,12.8879792444,0.168124012404,0.0,0.150171571518,1.91011974705,2.3935639134,4.78176308146,4.78176308146
 01/27  02:00:00,13.0751344214,0.283756317471,0.0,0.221694443498,1.91011974705,2.3935639134,8.34296381729,8.34296381729
 01/27  03:00:00,13.2168675512,0.370397207259,0.0,0.27678668354,1.91011974705,2.3935639134,11.0350474032,11.0350474032
 01/27  04:00:00,13.3591358108,0.453136663733,0.0,0.336315486658,1.91011974705,2.3935639134,13.5566243109,13.5566243109
 01/27  05:00:00,13.488161196,0.528906159166,0.0,0.389571376353,1.91011974705,2.3935639134,15.9544757916,15.9544757916
 01/27  06:00:00,13.602416551,0.591433023245,0.0,0.441299867346,1.91011974705,2.3935639134,17.8283798494,17.8283798494
 01/27  07:00:00,27.4437104021,12.4420717432,0.0,2.43195499851,1.91011974705,2.3935639134,298.941848787,298.941848787
 01/27  08:00:00,35.1639144454,12.4420717432,0.0,2.02823588721,7.6404789882,4.7871278268,254.689099698,254.689099698
 01/27  09:00:00,41.7640432008,12.4420717432,0.0,1.84330029028,19.1011974705,8.3774736969,236.944089073,236.944089073
 01/27  10:00:00,58.9465584025,12.4420717432,0.0,1.35129360212,34.3821554469,10.7710376103,207.590534078,207.590534078
 01/27  11:00:00,58.6256126574,12.4420717432,0.0,1.03034785702,34.3821554469,10.7710376103,190.014207975,190.014207975
 01/27  12:00:00,58.4184787524,12.4420717432,0.0,0.823213951998,34.3821554469,10.7710376103,170.982419532,170.982419532
 01/27  13:00:00,58.2928289899,12.4420717432,0.0,0.697564189575,34.3821554469,10.7710376103,159.252264567,159.252264567
 01/27  14:00:00,58.1638516192,12.4420717432,0.0,0.56858681881,34.3821554469,10.7710376103,148.294023801,148.294023801
 01/27  15:00:00,58.305473906,12.4420717432,0.0,0.710209105595,34.3821554469,10.7710376103,144.536172021,144.536172021
 01/27  16:00:00,58.3328195068,12.4420717432,0.0,0.737554706407,34.3821554469,10.7710376103,138.897518164,138.897518164
 01/27  17:00:00,58.3331983927,12.4420717432,0.0,0.737933592313,34.3821554469,10.7710376103,140.849999501,140.849999501
 01/27  18:00:00,61.3313612636,12.4420717432,0.0,0.980763129878,34.3821554469,10.7710376103,152.675637703,152.675637703
 01/27  19:00:00,54.3932588898,12.4420717432,0.0,1.18949452844,22.9214369646,9.5742556536,164.51282612,164.51282612
 01/27  20:00:00,54.5153161387,12.4420717432,0.0,1.31155177736,22.9214369646,9.5742556536,174.977685462,174.977685462
 01/27  21:00:00,49.5709094598,12.4420717432,0.0,1.38416654928,19.1011974705,8.3774736969,184.247547017,184.247547017
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.903932028,0.24779478088,0.0,0.0864535866383,1.91011974705,2.3935639134,7.30588824088,7.30588824088
 01/27  24:00:00,13.2565871225,0.418275638915,0.0,0.268627823144,1.91011974705,2.3935639134,12.5390916535,12.5390916535
 01/28  01:00:00,12.9262540329,0.600748897386,0.0,0.354212453421,1.91011974705,1.79517293505,18.1090958988,18.1090958988
 01/28  02:00:00,12.9635147027,0.583144770662,0.0,0.409077249986,1.91011974705,1.79517293505,17.6806213128,17.6806213128
 01/28  03:00:00,13.6774697068,1.25234659522,0.0,0.453830429519,1.91011974705,1.79517293505,31.8700997348,31.8700997348
 01/28  04:00:00,13.7541999349,1.29114623829,0.0,0.491761014537,1.91011974705,1.79517293505,31.9285987622,31.9285987622
 01/28  05:00:00,13.9680436704,1.47378827197,0.0,0.522962716324,1.91011974705,1.79517293505,36.9900303804,36.9900303804
 01/28  06:00:00,14.2539815774,1.73458504216,0.0,0.548103853162,1.91011974705,1.79517293505,40.8243275634,40.8243275634
 01/28  07:00:00,26.967061122,12.4420717432,0.0,2.55369669669,1.91011974705,1.79517293505,321.535269128,321.535269128
 01/28  08:00:00,28.9178233061,12.4420717432,0.0,2.17683286539,3.8202394941,3.5903458701,278.89412041,278.89412041
 01/28  09:00:00,31.7680450001,12.4420717432,0.0,1.88134499109,11.4607184823,5.9839097835,249.464946503,249.464946503
 01/28  10:00:00,46.2124823193,12.4420717432,0.0,1.27471795789,22.9214369646,9.5742556536,208.885208706,208.885208706
 01/28  11:00:00,58.3741489936,12.4420717432,0.0,0.77888419325,34.3821554469,10.7710376103,175.707505763,175.707505763
 01/28  12:00:00,58.0347481819,12.4420717432,0.0,0.439483381494,34.3821554469,10.7710376103,144.148040625,144.148040625
 01/28  13:00:00,57.9241716981,12.4420717432,0.0,0.328906897711,34.3821554469,10.7710376103,126.441418518,126.441418518
 01/28  14:00:00,57.9889623681,12.4420717432,0.0,0.393697567691,34.3821554469,10.7710376103,118.489162675,118.489162675
 01/28  15:00:00,57.9941549319,12.4420717432,0.0,0.398890131504,34.3821554469,10.7710376103,110.114390929,110.114390929
 01/28  16:00:00,58.2036023576,12.4420717432,0.0,0.608337557262,34.3821554469,10.7710376103,105.837721441,105.837721441
 01/28  17:00:00,58.2624690491,12.4420717432,0.0,0.667204248739,34.3821554469,10.7710376103,103.587492961,103.587492961
 01/28  18:00:00,61.1385714063,12.4420717432,0.0,0.787973272569,34.3821554469,10.7710376103,111.43320537,111.43320537
 01/28  19:00:00,49.1373515285,12.4420717432,0.0,0.950608617939,19.1011974705,8.3774736969,131.385452741,131.385452741
 01/28  20:00:00,39.1737583412,12.4420717432,0.0,1.02105833223,11.4607184823,5.9839097835,139.455474907,139.455474907
 01/28  21:00:00,39.2328695322,12.4420717432,0.0,1.08016952322,11.4607184823,5.9839097835,146.238737236,146.238737236
 01/28  22:00:00,29.2458800503,12.4420717432,0.0,1.12722294295,3.8202394941,3.5903458701,154.81561002,154.81561002
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9807872456,0.00360365576601,0.0,0.00589090776073,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,12.0811840477,0.0525873641883,0.0,0.0573040014524,1.91011974705,1.79517293505,1.24852902561,1.24852902561
 01/29  03:00:00,12.214973093,0.149552114928,0.0,0.0941282960057,1.91011974705,1.79517293505,4.25389840654,4.25389840654
 01/29  04:00:00,12.3258268666,0.232059282923,0.0,0.122474901574,1.91011974705,1.79517293505,6.84445400529,6.84445400529
 01/29  05:00:00,12.3385750264,0.222041782568,0.0,0.14524056172,1.91011974705,1.79517293505,6.47710583008,6.47710583008
 01/29  06:00:00,12.419683063,0.286006554499,0.0,0.162383826429,1.91011974705,1.79517293505,8.49284949759,8.49284949759
 01/29  07:00:00,12.3843951558,0.245757918322,0.0,0.167344555382,1.91011974705,1.79517293505,7.20775589017,7.20775589017
 01/29  08:00:00,11.0621010869,0.295724186585,0.0,0.172750884868,1.91011974705,1.79517293505,8.79479751804,8.79479751804
 01/29  09:00:00,21.6348135975,12.4420717432,0.0,1.78215649015,3.8202394941,3.5903458701,220.222840669,220.222840669
 01/29  10:00:00,21.1922198698,12.4420717432,0.0,1.33956276239,3.8202394941,3.5903458701,175.736196445,175.736196445
 01/29  11:00:00,36.0946507905,12.4420717432,0.0,1.19092933069,15.2809579764,7.1806917402,155.459860713,155.459860713
 01/29  12:00:00,36.0116645043,12.4420717432,0.0,1.10794304451,15.2809579764,7.1806917402,145.697661533,145.697661533
 01/29  13:00:00,45.9514389538,12.4420717432,0.0,1.01367459243,22.9214369646,9.5742556536,127.690722294,127.690722294
 01/29  14:00:00,45.8594978271,12.4420717432,0.0,0.921733465755,22.9214369646,9.5742556536,116.649768448,116.649768448
 01/29  15:00:00,45.7579455586,12.4420717432,0.0,0.820181197188,22.9214369646,9.5742556536,110.101404092,110.101404092
 01/29  16:00:00,45.7733243047,12.4420717432,0.0,0.83555994332,22.9214369646,9.5742556536,107.660279021,107.660279021
 01/29  17:00:00,45.7329746054,12.4420717432,0.0,0.795210244007,22.9214369646,9.5742556536,104.612717601,104.612717601
 01/29  18:00:00,36.7480622514,12.4420717432,0.0,0.466674124986,15.2809579764,7.1806917402,132.822108581,132.822108581
 01/29  19:00:00,33.6923816385,12.4420717432,0.0,0.556703080312,7.6404789882,4.7871278268,143.425873137,143.425873137
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  23:00:00,11.9922095098,0.00720731153203,0.0,0.0137095161252,1.91011974705,1.79517293505,0.0,0.0
 01/29  24:00:00,12.0888655282,0.0505001991181,0.0,0.0670726470313,1.91011974705,1.79517293505,1.19147932465,1.19147932465
 01/30  01:00:00,12.7591091354,0.0848513833653,0.0,0.104574091625,1.91011974705,2.3935639134,2.22135759112,2.22135759112
 01/30  02:00:00,12.8497403374,0.142345429693,0.0,0.137711247239,1.91011974705,2.3935639134,4.03193819962,4.03193819962
 01/30  03:00:00,12.9428388541,0.210561804006,0.0,0.162593389654,1.91011974705,2.3935639134,6.12164525085,6.12164525085
 01/30  04:00:00,12.9512922007,0.204390141293,0.0,0.177218398919,1.91011974705,2.3935639134,5.96337257942,5.96337257942
 01/30  05:00:00,13.0170933606,0.25714439189,0.0,0.190265308218,1.91011974705,2.3935639134,7.56294331354,7.56294331354
 01/30  06:00:00,13.013623865,0.24250392298,0.0,0.201436281539,1.91011974705,2.3935639134,7.1491497631,7.1491497631
 01/30  07:00:00,27.043006393,12.4420717432,0.0,2.03125098937,1.91011974705,2.3935639134,236.168416029,236.168416029
 01/30  08:00:00,33.4425585431,12.4420717432,0.0,1.68454665161,7.6404789882,4.7871278268,196.696030368,196.696030368
 01/30  09:00:00,41.3046124168,12.4420717432,0.0,1.38386950623,19.1011974705,8.3774736969,180.430940987,180.430940987
 01/30  10:00:00,58.6194733076,12.4420717432,0.0,1.02420850721,34.3821554469,10.7710376103,154.606492827,154.606492827
 01/30  11:00:00,58.5145153484,12.4420717432,0.0,0.919250548051,34.3821554469,10.7710376103,139.159677237,139.159677237
 01/30  12:00:00,58.5058882968,12.4420717432,0.0,0.910623496407,34.3821554469,10.7710376103,123.193867505,123.193867505
 01/30  13:00:00,58.4488175463,12.4420717432,0.0,0.853552745953,34.3821554469,10.7710376103,115.154436111,115.154436111
 01/30  14:00:00,58.3513214018,12.4420717432,0.0,0.756056601479,34.3821554469,10.7710376103,108.053199459,108.053199459
 01/30  15:00:00,58.2348348734,12.4420717432,0.0,0.639570072988,34.3821554469,10.7710376103,102.482383607,102.482383607
 01/30  16:00:00,58.1404465205,12.4420717432,0.0,0.545181720101,34.3821554469,10.7710376103,96.4851888682,96.4851888682
 01/30  17:00:00,58.1976767795,12.4420717432,0.0,0.602411979143,34.3821554469,10.7710376103,100.500018796,100.500018796
 01/30  18:00:00,59.7812684927,12.4420717432,0.0,0.808337025709,34.3821554469,10.7710376103,111.265250392,111.265250392
 01/30  19:00:00,54.1834892449,12.4420717432,0.0,0.97972488355,22.9214369646,9.5742556536,125.211867231,125.211867231
 01/30  20:00:00,54.2916916767,12.4420717432,0.0,1.08792731535,22.9214369646,9.5742556536,137.233451035,137.233451035
 01/30  21:00:00,49.34901722,12.4420717432,0.0,1.16227430948,19.1011974705,8.3774736969,148.187895347,148.187895347
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.6222954443,0.039616354684,0.0,0.0129954292081,1.91011974705,2.3935639134,1.07131777789,1.07131777789
 01/30  24:00:00,12.9851132066,0.251400126521,0.0,0.164029419637,1.91011974705,2.3935639134,7.35815110984,7.35815110984
 01/31  01:00:00,13.1253135348,0.317135541376,0.0,0.238494333011,1.91011974705,2.3935639134,9.37744198003,9.37744198003
 01/31  02:00:00,13.2501365547,0.399352872767,0.0,0.281100021529,1.91011974705,2.3935639134,11.9341229722,11.9341229722
 01/31  03:00:00,13.367323759,0.455813490988,0.0,0.341826607612,1.91011974705,2.3935639134,13.6657824243,13.6657824243
 01/31  04:00:00,13.5532404613,0.589156662071,0.0,0.394400138806,1.91011974705,2.3935639134,17.8226429984,17.8226429984
 01/31  05:00:00,13.9603254534,0.95124097326,0.0,0.439400819643,1.91011974705,2.3935639134,24.5972010552,24.5972010552
 01/31  06:00:00,14.0514931615,1.03192318358,0.0,0.449886317488,1.91011974705,2.3935639134,26.9008193465,26.9008193465
 01/31  07:00:00,27.3715670409,12.4420717432,0.0,2.35981163731,1.91011974705,2.3935639134,292.614160571,292.614160571
 01/31  08:00:00,33.6460904094,12.4420717432,0.0,1.88807851792,7.6404789882,4.7871278268,239.95788597,239.95788597
 01/31  09:00:00,41.6162413216,12.4420717432,0.0,1.69549841102,19.1011974705,8.3774736969,221.441222603,221.441222603
 01/31  10:00:00,58.8915467625,12.4420717432,0.0,1.29628196209,34.3821554469,10.7710376103,193.959113555,193.959113555
 01/31  11:00:00,58.8851299893,12.4420717432,0.0,1.28986518896,34.3821554469,10.7710376103,181.749153237,181.749153237
 01/31  12:00:00,58.8360698808,12.4420717432,0.0,1.24080508046,34.3821554469,10.7710376103,162.699247466,162.699247466
 01/31  13:00:00,58.5803258703,12.4420717432,0.0,0.985061069906,34.3821554469,10.7710376103,147.802503485,147.802503485
 01/31  14:00:00,58.2813991203,12.4420717432,0.0,0.686134319966,34.3821554469,10.7710376103,135.307638333,135.307638333
 01/31  15:00:00,58.2088768318,12.4420717432,0.0,0.613612031414,34.3821554469,10.7710376103,128.660852596,128.660852596
 01/31  16:00:00,58.2939074048,12.4420717432,0.0,0.698642604456,34.3821554469,10.7710376103,123.247676966,123.247676966
 01/31  17:00:00,58.3544053223,12.4420717432,0.0,0.759140521972,34.3821554469,10.7710376103,123.112435981,123.112435981
 01/31  18:00:00,59.8546107563,12.4420717432,0.0,0.881679289269,34.3821554469,10.7710376103,127.362620328,127.362620328
 01/31  19:00:00,54.2390546277,12.4420717432,0.0,1.03529026635,22.9214369646,9.5742556536,137.185152067,137.185152067
 01/31  20:00:00,54.389481733,12.4420717432,0.0,1.1857173716,22.9214369646,9.5742556536,153.328221833,153.328221833
 01/31  21:00:00,49.439558007,12.4420717432,0.0,1.25281509644,19.1011974705,8.3774736969,161.536180188,161.536180188
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.6696802303,0.0564101679687,0.0,0.0435864018508,1.91011974705,2.3935639134,1.36135859138,1.36135859138
 02/01  01:00:00,12.765486259,0.0924186942669,0.0,0.103383904257,1.91011974705,2.3935639134,2.44096158585,2.44096158585
 02/01  02:00:00,12.8323344099,0.137780186322,0.0,0.124870563143,1.91011974705,2.3935639134,3.89713267288,3.89713267288
 02/01  03:00:00,12.8835514594,0.18283129597,0.0,0.131036503014,1.91011974705,2.3935639134,5.30023682777,5.30023682777
 02/01  04:00:00,12.842693119,0.144987860798,0.0,0.128021597722,1.91011974705,2.3935639134,4.12951522218,4.12951522218
 02/01  05:00:00,12.8826224931,0.178244909785,0.0,0.134693922874,1.91011974705,2.3935639134,5.14807175048,5.14807175048
 02/01  06:00:00,12.8974428616,0.183651105302,0.0,0.14410809588,1.91011974705,2.3935639134,5.3334799926,5.3334799926
 02/01  07:00:00,26.7296993884,12.4420717432,0.0,1.71794398481,1.91011974705,2.3935639134,206.201676269,206.201676269
 02/01  08:00:00,33.0526940194,12.4420717432,0.0,1.29468212788,7.6404789882,4.7871278268,156.149296466,156.149296466
 02/01  09:00:00,41.0499007322,12.4420717432,0.0,1.12915782167,19.1011974705,8.3774736969,136.112904207,136.112904207
 02/01  10:00:00,58.5557472602,12.4420717432,0.0,0.960482459822,34.3821554469,10.7710376103,109.826380462,109.826380462
 02/01  11:00:00,58.4447860052,12.4420717432,0.0,0.849521204856,34.3821554469,10.7710376103,98.3114633909,98.3114633909
 02/01  12:00:00,58.3417577129,12.4420717432,0.0,0.746492912524,34.3821554469,10.7710376103,85.8426183751,85.8426183751
 02/01  13:00:00,58.2754854732,12.4420717432,0.0,0.680220672813,34.3821554469,10.7710376103,80.3865724722,80.3865724722
 02/01  14:00:00,58.1705402384,12.4420717432,0.0,0.575275438004,34.3821554469,10.7710376103,76.7101014439,76.7101014439
 02/01  15:00:00,58.1755616916,12.4420717432,0.0,0.58029689119,34.3821554469,10.7710376103,70.9967924208,70.9967924208
 02/01  16:00:00,58.1511202512,12.4420717432,0.0,0.5558554508,34.3821554469,10.7710376103,63.6917133895,63.6917133895
 02/01  17:00:00,58.1823160267,12.4420717432,0.0,0.587051226303,34.3821554469,10.7710376103,64.457742153,64.457742153
 02/01  18:00:00,59.6216758082,12.4420717432,0.0,0.648744341149,34.3821554469,10.7710376103,71.6787653453,71.6787653453
 02/01  19:00:00,53.9433421351,12.4420717432,0.0,0.739577773775,22.9214369646,9.5742556536,84.6541922435,84.6541922435
 02/01  20:00:00,54.0411213971,12.4420717432,0.0,0.837357035709,22.9214369646,9.5742556536,99.1742303162,99.1742303162
 02/01  21:00:00,49.0499693927,12.4420717432,0.0,0.863226482166,19.1011974705,8.3774736969,102.940951225,102.940951225
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5832722657,0.00720731153203,0.0,0.00638129368967,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.6473430726,0.0285026545363,0.0,0.0491567576352,1.91011974705,2.3935639134,0.529904894048,0.529904894048
 02/02  04:00:00,12.6988330484,0.0462032894999,0.0,0.082946098416,1.91011974705,2.3935639134,1.055140894,1.055140894
 02/02  05:00:00,12.7339161576,0.0545598956435,0.0,0.109672601555,1.91011974705,2.3935639134,1.31431918307,1.31431918307
 02/02  06:00:00,12.7872487605,0.0952888945601,0.0,0.12227620548,1.91011974705,2.3935639134,2.53180189486,2.53180189486
 02/02  07:00:00,26.7010057057,12.4420717432,0.0,1.6892503021,1.91011974705,2.3935639134,198.774780162,198.774780162
 02/02  08:00:00,33.0316881475,12.4420717432,0.0,1.27367625602,7.6404789882,4.7871278268,151.169067232,151.169067232
 02/02  09:00:00,40.9840711698,12.4420717432,0.0,1.06332825921,19.1011974705,8.3774736969,128.722160623,128.722160623
 02/02  10:00:00,58.4911802278,12.4420717432,0.0,0.895915427478,34.3821554469,10.7710376103,101.058109092,101.058109092
 02/02  11:00:00,58.3519298853,12.4420717432,0.0,0.756665084979,34.3821554469,10.7710376103,85.3006537329,85.3006537329
 02/02  12:00:00,58.1353583746,12.4420717432,0.0,0.540093574191,34.3821554469,10.7710376103,63.7740436649,63.7740436649
 02/02  13:00:00,58.0008756391,12.4420717432,0.0,0.405610838726,34.3821554469,10.7710376103,54.2817122347,54.2817122347
 02/02  14:00:00,57.9971888239,12.4420717432,0.0,0.401924023571,34.3821554469,10.7710376103,47.8732783179,47.8732783179
 02/02  15:00:00,57.9101779691,12.4420717432,0.0,0.314913168712,34.3821554469,10.7710376103,38.1851545118,38.1851545118
 02/02  16:00:00,57.9539430583,12.4420717432,0.0,0.35867825798,34.3821554469,10.7710376103,37.4682938502,37.4682938502
 02/02  17:00:00,58.0273387871,12.4420717432,0.0,0.432073986743,34.3821554469,10.7710376103,48.9960648885,48.9960648885
 02/02  18:00:00,59.51001616,12.4420717432,0.0,0.537084692972,34.3821554469,10.7710376103,61.1215764705,61.1215764705
 02/02  19:00:00,53.8290294923,12.4420717432,0.0,0.625265130943,22.9214369646,9.5742556536,70.3980630898,70.3980630898
 02/02  20:00:00,53.9185131502,12.4420717432,0.0,0.714748788807,22.9214369646,9.5742556536,82.572902622,82.572902622
 02/02  21:00:00,48.9653239571,12.4420717432,0.0,0.778581046562,19.1011974705,8.3774736969,91.9438529844,91.9438529844
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  03:00:00,12.6032232742,0.010810967298,0.0,0.0227286464906,1.91011974705,2.3935639134,0.0,0.0
 02/03  04:00:00,12.6717749285,0.0357004009085,0.0,0.0663908671258,1.91011974705,2.3935639134,0.740717048598,0.740717048598
 02/03  05:00:00,12.723986472,0.0555096912096,0.0,0.098793120378,1.91011974705,2.3935639134,1.33547270793,1.33547270793
 02/03  06:00:00,12.7732295457,0.0852473148196,0.0,0.118298570444,1.91011974705,2.3935639134,2.22244512719,2.22244512719
 02/03  07:00:00,26.7311987364,12.4420717432,0.0,1.71944333281,1.91011974705,2.3935639134,200.05659897,200.05659897
 02/03  08:00:00,33.062038908,12.4420717432,0.0,1.30402701654,7.6404789882,4.7871278268,153.652136334,153.652136334
 02/03  09:00:00,41.0614679212,12.4420717432,0.0,1.14072501061,19.1011974705,8.3774736969,134.546099617,134.546099617
 02/03  10:00:00,58.5835404599,12.4420717432,0.0,0.988275659571,34.3821554469,10.7710376103,111.579677932,111.579677932
 02/03  11:00:00,58.4861484209,12.4420717432,0.0,0.890883620489,34.3821554469,10.7710376103,102.445412747,102.445412747
 02/03  12:00:00,58.3960364571,12.4420717432,0.0,0.800771656773,34.3821554469,10.7710376103,91.8123212383,91.8123212383
 02/03  13:00:00,58.3570223078,12.4420717432,0.0,0.761757507413,34.3821554469,10.7710376103,88.7517467347,88.7517467347
 02/03  14:00:00,58.3349112918,12.4420717432,0.0,0.739646491442,34.3821554469,10.7710376103,86.4834258101,86.4834258101
 02/03  15:00:00,58.3023286978,12.4420717432,0.0,0.707063897433,34.3821554469,10.7710376103,81.1368720962,81.1368720962
 02/03  16:00:00,58.2756548645,12.4420717432,0.0,0.6803900641,34.3821554469,10.7710376103,74.6585665366,74.6585665366
 02/03  17:00:00,58.2987103465,12.4420717432,0.0,0.703445546087,34.3821554469,10.7710376103,75.958855806,75.958855806
 02/03  18:00:00,59.7334343855,12.4420717432,0.0,0.760502918494,34.3821554469,10.7710376103,83.576742033,83.576742033
 02/03  19:00:00,54.016207129,12.4420717432,0.0,0.81244276768,22.9214369646,9.5742556536,90.1219625566,90.1219625566
 02/03  20:00:00,54.06949898,12.4420717432,0.0,0.865734618653,22.9214369646,9.5742556536,96.977237709,96.977237709
 02/03  21:00:00,49.0761757621,12.4420717432,0.0,0.889432851504,19.1011974705,8.3774736969,100.325496649,100.325496649
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  02:00:00,11.9947898908,0.00900913941503,0.0,0.0144880693156,1.91011974705,1.79517293505,0.0,0.0
 02/04  03:00:00,12.0335628359,0.010810967298,0.0,0.0514591865506,1.91011974705,1.79517293505,0.0,0.0
 02/04  04:00:00,12.0817129689,0.034770618592,0.0,0.0756496681888,1.91011974705,1.79517293505,0.715346482436,0.715346482436
 02/04  05:00:00,12.1004958201,0.0374248121296,0.0,0.0917783258657,1.91011974705,1.79517293505,0.794910752584,0.794910752584
 02/04  06:00:00,12.1169741592,0.0492600670595,0.0,0.0964214100301,1.91011974705,1.79517293505,1.15125441418,1.15125441418
 02/04  07:00:00,26.0097968949,12.4420717432,0.0,1.5964324696,1.91011974705,1.79517293505,179.829919998,179.829919998
 02/04  08:00:00,27.8843409071,12.4420717432,0.0,1.14335046637,3.8202394941,3.5903458701,129.918377972,129.918377972
 02/04  09:00:00,30.8607524197,12.4420717432,0.0,0.974052410736,11.4607184823,5.9839097835,111.833624319,111.833624319
 02/04  10:00:00,45.7368057593,12.4420717432,0.0,0.799041397927,22.9214369646,9.5742556536,84.346240059,84.346240059
 02/04  11:00:00,58.24496029,12.4420717432,0.0,0.649695489665,34.3821554469,10.7710376103,62.5205099532,62.5205099532
 02/04  12:00:00,58.1233968961,12.4420717432,0.0,0.528132095775,34.3821554469,10.7710376103,46.1107927051,46.1107927051
 02/04  13:00:00,58.0636324826,12.4420717432,0.0,0.468367682266,34.3821554469,10.7710376103,39.7685894841,39.7685894841
 02/04  14:00:00,58.0225749003,12.4420717432,0.0,0.427310099907,34.3821554469,10.7710376103,35.0232857797,35.0232857797
 02/04  15:00:00,57.9756968551,12.4420717432,0.0,0.38043205478,34.3821554469,10.7710376103,29.5597586457,29.5597586457
 02/04  16:00:00,57.9839978066,12.4420717432,0.0,0.388733006257,34.3821554469,10.7710376103,38.9181040009,38.9181040009
 02/04  17:00:00,58.0723050396,12.4420717432,0.0,0.477040239281,34.3821554469,10.7710376103,50.2520908825,50.2520908825
 02/04  18:00:00,59.5692906619,12.4420717432,0.0,0.596359194912,34.3821554469,10.7710376103,63.5086347168,63.5086347168
 02/04  19:00:00,48.9139622425,12.4420717432,0.0,0.72721933198,19.1011974705,8.3774736969,84.2032200773,84.2032200773
 02/04  20:00:00,38.9461203763,12.4420717432,0.0,0.79342036729,11.4607184823,5.9839097835,93.4972851817,93.4972851817
 02/04  21:00:00,38.9944074349,12.4420717432,0.0,0.841707425958,11.4607184823,5.9839097835,98.9489252593,98.9489252593
 02/04  22:00:00,29.006597758,12.4420717432,0.0,0.887940650667,3.8202394941,3.5903458701,108.518436237,108.518436237
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  03:00:00,11.9826672128,0.00540548364902,0.0,0.00596904702057,1.91011974705,1.79517293505,0.0,0.0
 02/05  04:00:00,12.0483558248,0.0282384877993,0.0,0.048824654927,1.91011974705,1.79517293505,0.522804440648,0.522804440648
 02/05  05:00:00,12.1045152765,0.0468070061858,0.0,0.0864155881939,1.91011974705,1.79517293505,1.0757849436,1.0757849436
 02/05  06:00:00,12.1522282963,0.0733522810388,0.0,0.107583333129,1.91011974705,1.79517293505,1.89235652384,1.89235652384
 02/05  07:00:00,12.2008981911,0.099253454117,0.0,0.130352054923,1.91011974705,1.79517293505,2.6686269963,2.6686269963
 02/05  08:00:00,10.8608232062,0.115649053022,0.0,0.151548137696,1.91011974705,1.79517293505,3.14645760245,3.14645760245
 02/05  09:00:00,21.6015193877,12.4420717432,0.0,1.74886228033,3.8202394941,3.5903458701,205.567440847,205.567440847
 02/05  10:00:00,21.1768117624,12.4420717432,0.0,1.32415465508,3.8202394941,3.5903458701,162.324805107,162.324805107
 02/05  11:00:00,36.0611210413,12.4420717432,0.0,1.1573995815,15.2809579764,7.1806917402,144.414351237,144.414351237
 02/05  12:00:00,35.9671346619,12.4420717432,0.0,1.06341320214,15.2809579764,7.1806917402,137.959741675,137.959741675
 02/05  13:00:00,45.8971381162,12.4420717432,0.0,0.959373754795,22.9214369646,9.5742556536,120.779192895,120.779192895
 02/05  14:00:00,45.8674583071,12.4420717432,0.0,0.929693945696,22.9214369646,9.5742556536,117.261168454,117.261168454
 02/05  15:00:00,45.8473874081,12.4420717432,0.0,0.909623046741,22.9214369646,9.5742556536,113.391116192,113.391116192
 02/05  16:00:00,45.8305108023,12.4420717432,0.0,0.89274644093,22.9214369646,9.5742556536,108.86883552,108.86883552
 02/05  17:00:00,45.8554245234,12.4420717432,0.0,0.917660162053,22.9214369646,9.5742556536,110.661842325,110.661842325
 02/05  18:00:00,36.8460712782,12.4420717432,0.0,0.564683151802,15.2809579764,7.1806917402,140.180065228,140.180065228
 02/05  19:00:00,33.7541067813,12.4420717432,0.0,0.618428223098,7.6404789882,4.7871278268,148.520472609,148.520472609
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9827588422,0.00540548364902,0.0,0.00606067645806,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,12.0773576229,0.0384426028405,0.0,0.0676223379647,1.91011974705,1.79517293505,0.825663365043,0.825663365043
 02/05  24:00:00,12.1977596195,0.111868832584,0.0,0.114598104812,1.91011974705,1.79517293505,3.04483203748,3.04483203748
 02/06  01:00:00,12.8155680188,0.0980608966641,0.0,0.14782346168,1.91011974705,2.3935639134,2.61923363918,2.61923363918
 02/06  02:00:00,12.8890150507,0.147673046352,0.0,0.171658343911,1.91011974705,2.3935639134,4.11650269417,4.11650269417
 02/06  03:00:00,12.9333183534,0.175893304614,0.0,0.187741388321,1.91011974705,2.3935639134,5.04829015766,5.04829015766
 02/06  04:00:00,13.0234644544,0.251628598373,0.0,0.20215219554,1.91011974705,2.3935639134,7.38932801477,7.38932801477
 02/06  05:00:00,13.0107647992,0.225349897271,0.0,0.215731241439,1.91011974705,2.3935639134,6.58913824009,6.58913824009
 02/06  06:00:00,13.0740338406,0.281469374561,0.0,0.222880805553,1.91011974705,2.3935639134,8.29719904981,8.29719904981
 02/06  07:00:00,26.9103863245,12.4420717432,0.0,1.8986309209,1.91011974705,2.3935639134,226.392262566,226.392262566
 02/06  08:00:00,33.2188861945,12.4420717432,0.0,1.46087430297,7.6404789882,4.7871278268,175.783743435,175.783743435
 02/06  09:00:00,41.2282469594,12.4420717432,0.0,1.30750404888,19.1011974705,8.3774736969,158.16256399,158.16256399
 02/06  10:00:00,58.7614096819,12.4420717432,0.0,1.16614488153,34.3821554469,10.7710376103,137.50236587,137.50236587
 02/06  11:00:00,58.6688838435,12.4420717432,0.0,1.07361904313,34.3821554469,10.7710376103,130.33384684,130.33384684
 02/06  12:00:00,58.561146647,12.4420717432,0.0,0.965881846614,34.3821554469,10.7710376103,117.468795912,117.468795912
 02/06  13:00:00,58.5027865577,12.4420717432,0.0,0.90752175735,34.3821554469,10.7710376103,111.408158368,111.408158368
