Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  14:00:00,58.4792740602,12.4420717432,0.0,0.884009259863,34.3821554469,10.7710376103,108.396147428,108.396147428
 02/06  15:00:00,58.464457206,12.4420717432,0.0,0.869192405587,34.3821554469,10.7710376103,105.828521163,105.828521163
 02/06  16:00:00,58.4491313753,12.4420717432,0.0,0.853866574918,34.3821554469,10.7710376103,101.299824365,101.299824365
 02/06  17:00:00,58.4725495013,12.4420717432,0.0,0.877284700948,34.3821554469,10.7710376103,102.362814292,102.362814292
 02/06  18:00:00,58.5140501877,12.4420717432,0.0,0.918785387339,34.3821554469,10.7710376103,106.565044061,106.565044061
 02/06  19:00:00,54.157966184,12.4420717432,0.0,0.954201822664,22.9214369646,9.5742556536,111.028239428,111.028239428
 02/06  20:00:00,54.2271346946,12.4420717432,0.0,1.02337033324,22.9214369646,9.5742556536,121.014887946,121.014887946
 02/06  21:00:00,49.2461232822,12.4420717432,0.0,1.05938037165,19.1011974705,8.3774736969,126.719852723,126.719852723
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5760099306,0.00360365576601,0.0,0.00272261441361,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.6760915255,0.0382088429195,0.0,0.0681990221248,1.91011974705,2.3935639134,0.818098948458,0.818098948458
 02/07  02:00:00,12.7930020706,0.0998437746906,0.0,0.123474635497,1.91011974705,2.3935639134,2.67531732305,2.67531732305
 02/07  03:00:00,12.833502513,0.109400586744,0.0,0.154418265808,1.91011974705,2.3935639134,2.96520554959,2.96520554959
 02/07  04:00:00,12.939855347,0.193023630637,0.0,0.177148055942,1.91011974705,2.3935639134,5.55331749284,5.55331749284
 02/07  05:00:00,12.9558568689,0.189736057465,0.0,0.196437150978,1.91011974705,2.3935639134,5.47300870831,5.47300870831
 02/07  06:00:00,13.0357627813,0.259553341165,0.0,0.206525779684,1.91011974705,2.3935639134,7.62878035353,7.62878035353
 02/07  07:00:00,26.880964702,12.4420717432,0.0,1.86920929837,1.91011974705,2.3935639134,221.009118546,221.009118546
 02/07  08:00:00,33.2011947104,12.4420717432,0.0,1.44318281889,7.6404789882,4.7871278268,172.128973575,172.128973575
 02/07  09:00:00,41.2008055329,12.4420717432,0.0,1.28006262234,19.1011974705,8.3774736969,153.02382018,153.02382018
 02/07  10:00:00,58.7281638915,12.4420717432,0.0,1.13289909115,34.3821554469,10.7710376103,130.67209723,130.67209723
 02/07  11:00:00,58.6513460703,12.4420717432,0.0,1.05608126994,34.3821554469,10.7710376103,124.063686686,124.063686686
 02/07  12:00:00,58.5739680019,12.4420717432,0.0,0.978703201521,34.3821554469,10.7710376103,114.824215164,114.824215164
 02/07  13:00:00,58.5259412277,12.4420717432,0.0,0.930676427308,34.3821554469,10.7710376103,111.196599013,111.196599013
 02/07  14:00:00,58.4637336937,12.4420717432,0.0,0.868468893361,34.3821554469,10.7710376103,104.806810607,104.806810607
 02/07  15:00:00,58.4322722785,12.4420717432,0.0,0.83700747812,34.3821554469,10.7710376103,99.9052300004,99.9052300004
 02/07  16:00:00,58.4214900056,12.4420717432,0.0,0.826225205222,34.3821554469,10.7710376103,95.2057029888,95.2057029888
 02/07  17:00:00,58.4424944315,12.4420717432,0.0,0.847229631174,34.3821554469,10.7710376103,95.9520463903,95.9520463903
 02/07  18:00:00,58.4984077418,12.4420717432,0.0,0.903142941406,34.3821554469,10.7710376103,103.241975441,103.241975441
 02/07  19:00:00,54.1576915189,12.4420717432,0.0,0.953927157508,22.9214369646,9.5742556536,109.979555554,109.979555554
 02/07  20:00:00,54.2050797854,12.4420717432,0.0,1.00131542404,22.9214369646,9.5742556536,116.695017843,116.695017843
 02/07  21:00:00,49.2065438952,12.4420717432,0.0,1.01980098467,19.1011974705,8.3774736969,120.119714153,120.119714153
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5757020871,0.00360365576601,0.0,0.00241477085776,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.6762182181,0.038057267813,0.0,0.0684772898425,1.91011974705,2.3935639134,0.813537264457,0.813537264457
 02/08  02:00:00,12.7965609942,0.100682416441,0.0,0.126194917329,1.91011974705,2.3935639134,2.70106539337,2.70106539337
 02/08  03:00:00,12.8411845501,0.111629482075,0.0,0.159871407614,1.91011974705,2.3935639134,3.03369632024,3.03369632024
 02/08  04:00:00,12.955606476,0.201245038124,0.0,0.184677777453,1.91011974705,2.3935639134,5.80839126385,5.80839126385
 02/08  05:00:00,12.9695919688,0.194433852546,0.0,0.205474455821,1.91011974705,2.3935639134,5.61937514469,5.61937514469
 02/08  06:00:00,13.0539066776,0.267086045328,0.0,0.217136971862,1.91011974705,2.3935639134,7.86375421991,7.86375421991
 02/08  07:00:00,26.916366209,12.4420717432,0.0,1.90461080539,1.91011974705,2.3935639134,224.803270671,224.803270671
 02/08  08:00:00,31.8712572099,12.4420717432,0.0,1.49091198504,7.6404789882,4.7871278268,177.651317395,177.651317395
 02/08  09:00:00,41.2482483741,12.4420717432,0.0,1.32750546355,19.1011974705,8.3774736969,158.518796273,158.518796273
 02/08  10:00:00,58.7748851594,12.4420717432,0.0,1.17962035899,34.3821554469,10.7710376103,136.195867852,136.195867852
 02/08  11:00:00,58.6679940093,12.4420717432,0.0,1.07272920891,34.3821554469,10.7710376103,126.22582167,126.22582167
 02/08  12:00:00,58.5681650878,12.4420717432,0.0,0.972900287458,34.3821554469,10.7710376103,114.671574416,114.671574416
 02/08  13:00:00,58.5255204197,12.4420717432,0.0,0.930255619367,34.3821554469,10.7710376103,111.273202393,111.273202393
 02/08  14:00:00,58.4755467078,12.4420717432,0.0,0.880281907398,34.3821554469,10.7710376103,105.14595664,105.14595664
 02/08  15:00:00,58.4463851788,12.4420717432,0.0,0.851120378465,34.3821554469,10.7710376103,100.445860383,100.445860383
 02/08  16:00:00,58.45518743,12.4420717432,0.0,0.85992262967,34.3821554469,10.7710376103,99.3061800667,99.3061800667
 02/08  17:00:00,58.4919349779,12.4420717432,0.0,0.896670177546,34.3821554469,10.7710376103,102.680680973,102.680680973
 02/08  18:00:00,58.5239236462,12.4420717432,0.0,0.928658845852,34.3821554469,10.7710376103,106.822147831,106.822147831
 02/08  19:00:00,54.2158068488,12.4420717432,0.0,1.01204248748,22.9214369646,9.5742556536,117.99938995,117.99938995
 02/08  20:00:00,54.3195184528,12.4420717432,0.0,1.11575409142,22.9214369646,9.5742556536,132.783013951,132.783013951
 02/08  21:00:00,49.3408089598,12.4420717432,0.0,1.15406604925,19.1011974705,8.3774736969,138.731122807,138.731122807
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5746609084,0.00180182788301,0.0,0.00317542004285,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.7790622599,0.107193837368,0.0,0.10218476212,1.91011974705,2.3935639134,2.89093287253,2.89093287253
 02/09  01:00:00,12.9329127038,0.173544922156,0.0,0.189684121236,1.91011974705,2.3935639134,4.95654131671,4.95654131671
 02/09  02:00:00,13.0857376382,0.277346466498,0.0,0.238707511262,1.91011974705,2.3935639134,8.13541918854,8.13541918854
 02/09  03:00:00,13.1687222351,0.328699441966,0.0,0.270339132646,1.91011974705,2.3935639134,9.78934522748,9.78934522748
 02/09  04:00:00,13.2372100853,0.372832151892,0.0,0.294694272947,1.91011974705,2.3935639134,11.0766567964,11.0766567964
 02/09  05:00:00,13.2938550528,0.408252383646,0.0,0.315919008681,1.91011974705,2.3935639134,12.2670991931,12.2670991931
 02/09  06:00:00,13.3234373754,0.425597714251,0.0,0.328156000659,1.91011974705,2.3935639134,12.7137083837,12.7137083837
 02/09  07:00:00,27.1088957673,12.4420717432,0.0,2.0971403637,1.91011974705,2.3935639134,254.813765692,254.813765692
 02/09  08:00:00,31.9947282012,12.4420717432,0.0,1.61438297637,7.6404789882,4.7871278268,199.639329164,199.639329164
 02/09  09:00:00,41.3353225166,12.4420717432,0.0,1.41457960605,19.1011974705,8.3774736969,175.431455121,175.431455121
 02/09  10:00:00,58.810430834,12.4420717432,0.0,1.2151660336,34.3821554469,10.7710376103,146.099661228,146.099661228
 02/09  11:00:00,58.7011850539,12.4420717432,0.0,1.10592025356,34.3821554469,10.7710376103,135.972738534,135.972738534
 02/09  12:00:00,58.5894467657,12.4420717432,0.0,0.994181965374,34.3821554469,10.7710376103,122.262324363,122.262324363
 02/09  13:00:00,58.5016510554,12.4420717432,0.0,0.906386255041,34.3821554469,10.7710376103,111.854854764,111.854854764
 02/09  14:00:00,58.4713170436,12.4420717432,0.0,0.876052243236,34.3821554469,10.7710376103,108.653152675,108.653152675
 02/09  15:00:00,58.4671544479,12.4420717432,0.0,0.871889647537,34.3821554469,10.7710376103,107.471702582,107.471702582
 02/09  16:00:00,58.4281886828,12.4420717432,0.0,0.832923882467,34.3821554469,10.7710376103,98.7685075061,98.7685075061
 02/09  17:00:00,58.4347180816,12.4420717432,0.0,0.839453281221,34.3821554469,10.7710376103,97.4497540747,97.4497540747
 02/09  18:00:00,58.4909321871,12.4420717432,0.0,0.895667386707,34.3821554469,10.7710376103,104.319949142,104.319949142
 02/09  19:00:00,54.145274452,12.4420717432,0.0,0.941510090669,22.9214369646,9.5742556536,110.387713815,110.387713815
 02/09  20:00:00,54.1914679279,12.4420717432,0.0,0.987703566497,22.9214369646,9.5742556536,116.972187851,116.972187851
 02/09  21:00:00,49.192385485,12.4420717432,0.0,1.00564257441,19.1011974705,8.3774736969,120.093722085,120.093722085
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5731416527,0.00180182788301,0.0,0.00165616435202,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.6741217878,0.0403463711638,0.0,0.0640917562156,1.91011974705,2.3935639134,0.882610173133,0.882610173133
 02/10  02:00:00,12.7881964919,0.0971208295292,0.0,0.121392001912,1.91011974705,2.3935639134,2.5911812638,2.5911812638
 02/10  03:00:00,12.83421451,0.1100936728,0.0,0.154437176712,1.91011974705,2.3935639134,2.98700869812,2.98700869812
 02/10  04:00:00,12.9533782867,0.205036522165,0.0,0.178658104057,1.91011974705,2.3935639134,5.9297463359,5.9297463359
 02/10  05:00:00,12.9894222603,0.220017985671,0.0,0.199720614188,1.91011974705,2.3935639134,6.43766669454,6.43766669454
 02/10  06:00:00,13.0570566593,0.276380045435,0.0,0.210992953399,1.91011974705,2.3935639134,8.14435061273,8.14435061273
 02/10  07:00:00,26.8880693075,12.4420717432,0.0,1.8763139039,1.91011974705,2.3935639134,222.823736348,222.823736348
 02/10  08:00:00,31.827873726,12.4420717432,0.0,1.44752850114,7.6404789882,4.7871278268,173.53793128,173.53793128
 02/10  09:00:00,41.2022064306,12.4420717432,0.0,1.28146352004,19.1011974705,8.3774736969,154.317887473,154.317887473
 02/10  10:00:00,58.7119910136,12.4420717432,0.0,1.11672621324,34.3821554469,10.7710376103,131.677522104,131.677522104
 02/10  11:00:00,58.5387750838,12.4420717432,0.0,0.94351028347,34.3821554469,10.7710376103,123.729596676,123.729596676
 02/10  12:00:00,58.3547454541,12.4420717432,0.0,0.759480653698,34.3821554469,10.7710376103,109.611864102,109.611864102
 02/10  13:00:00,58.1694849364,12.4420717432,0.0,0.574220136053,34.3821554469,10.7710376103,101.07987364,101.07987364
 02/10  14:00:00,58.1810070209,12.4420717432,0.0,0.585742220492,34.3821554469,10.7710376103,91.2662321732,91.2662321732
 02/10  15:00:00,58.2509974136,12.4420717432,0.0,0.655732613266,34.3821554469,10.7710376103,87.0215405654,87.0215405654
 02/10  16:00:00,58.3113157015,12.4420717432,0.0,0.716050901185,34.3821554469,10.7710376103,87.6258507211,87.6258507211
 02/10  17:00:00,58.3601456126,12.4420717432,0.0,0.76488081219,34.3821554469,10.7710376103,90.8879583517,90.8879583517
 02/10  18:00:00,58.4101408115,12.4420717432,0.0,0.81487601115,34.3821554469,10.7710376103,95.370847496,95.370847496
 02/10  19:00:00,54.0812307172,12.4420717432,0.0,0.877466355877,22.9214369646,9.5742556536,103.294462046,103.294462046
 02/10  20:00:00,54.1450834062,12.4420717432,0.0,0.941319044873,22.9214369646,9.5742556536,112.793894906,112.793894906
 02/10  21:00:00,49.1534104989,12.4420717432,0.0,0.966667588345,19.1011974705,8.3774736969,116.745903445,116.745903445
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,12.0320455389,0.0303605909117,0.0,0.0303922658676,1.91011974705,1.79517293505,0.638326290877,0.638326290877
 02/11  02:00:00,12.1537531865,0.0841875267028,0.0,0.0982729776842,1.91011974705,1.79517293505,2.2001640203,2.2001640203
 02/11  03:00:00,12.2183506264,0.109029354403,0.0,0.138028589931,1.91011974705,1.79517293505,2.95148276053,2.95148276053
 02/11  04:00:00,12.341579543,0.201453918753,0.0,0.168832942157,1.91011974705,1.79517293505,5.80395420134,5.80395420134
 02/11  05:00:00,12.4021224374,0.237078042352,0.0,0.19375171299,1.91011974705,1.79517293505,6.95286493038,6.95286493038
 02/11  06:00:00,12.459639211,0.279572844514,0.0,0.208773684398,1.91011974705,1.79517293505,8.22051377292,8.22051377292
 02/11  07:00:00,26.3041851313,12.4420717432,0.0,1.89082070604,1.91011974705,1.79517293505,227.417908909,227.417908909
 02/11  08:00:00,26.8418205369,12.4420717432,0.0,1.47849676287,3.8202394941,3.5903458701,180.331503846,180.331503846
 02/11  09:00:00,31.2141579397,12.4420717432,0.0,1.32745793078,11.4607184823,5.9839097835,164.468933776,164.468933776
 02/11  10:00:00,46.149920755,12.4420717432,0.0,1.21215639362,22.9214369646,9.5742556536,146.909567838,146.909567838
 02/11  11:00:00,58.6607603934,12.4420717432,0.0,1.06549559307,34.3821554469,10.7710376103,131.695761113,131.695761113
 02/11  12:00:00,58.4728167923,12.4420717432,0.0,0.877551991977,34.3821554469,10.7710376103,114.519076216,114.519076216
 02/11  13:00:00,58.4127336571,12.4420717432,0.0,0.817468856736,34.3821554469,10.7710376103,106.2496755,106.2496755
 02/11  14:00:00,58.4064681528,12.4420717432,0.0,0.811203352448,34.3821554469,10.7710376103,100.626902967,100.626902967
 02/11  15:00:00,58.4024380053,12.4420717432,0.0,0.807173204941,34.3821554469,10.7710376103,97.0455992061,97.0455992061
 02/11  16:00:00,58.404298218,12.4420717432,0.0,0.809033417672,34.3821554469,10.7710376103,94.928540795,94.928540795
 02/11  17:00:00,58.417454305,12.4420717432,0.0,0.822189504676,34.3821554469,10.7710376103,93.4794876442,93.4794876442
 02/11  18:00:00,58.4540331817,12.4420717432,0.0,0.858768381309,34.3821554469,10.7710376103,97.254862065,97.254862065
 02/11  19:00:00,49.1355168016,12.4420717432,0.0,0.948773891082,19.1011974705,8.3774736969,114.129425262,114.129425262
 02/11  20:00:00,39.1696297716,12.4420717432,0.0,1.01692976267,11.4607184823,5.9839097835,124.960118015,124.960118015
 02/11  21:00:00,39.2109310372,12.4420717432,0.0,1.05823102819,11.4607184823,5.9839097835,129.955502452,129.955502452
 02/11  22:00:00,29.2212807219,12.4420717432,0.0,1.10262361459,3.8202394941,3.5903458701,138.844661477,138.844661477
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9891997928,0.00540548364902,0.0,0.0125016270451,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,12.1190019856,0.0663416117248,0.0,0.0813676917757,1.91011974705,1.79517293505,1.67010297911,1.67010297911
 02/12  03:00:00,12.2026608116,0.107330859481,0.0,0.124037269988,1.91011974705,1.79517293505,2.89131192394,2.89131192394
 02/12  04:00:00,12.2358250736,0.113348475223,0.0,0.15118391624,1.91011974705,1.79517293505,3.08243771677,3.08243771677
 02/12  05:00:00,12.3296008288,0.186747718106,0.0,0.171560428585,1.91011974705,1.79517293505,5.35180773021,5.35180773021
 02/12  06:00:00,12.3319308422,0.180115887958,0.0,0.180522272174,1.91011974705,1.79517293505,5.17064946727,5.17064946727
 02/12  07:00:00,12.3727481774,0.21257006806,0.0,0.188885427265,1.91011974705,1.79517293505,6.14909407617,6.14909407617
 02/12  08:00:00,9.6623145469,0.248077917096,0.0,0.198277281038,1.91011974705,1.79517293505,7.31222091503,7.31222091503
 02/12  09:00:00,21.6833885749,12.4420717432,0.0,1.83073146757,3.8202394941,3.5903458701,215.803816191,215.803816191
 02/12  10:00:00,21.2496543911,12.4420717432,0.0,1.39699728373,3.8202394941,3.5903458701,171.486010609,171.486010609
 02/12  11:00:00,36.1306537978,12.4420717432,0.0,1.22693233806,15.2809579764,7.1806917402,154.923269328,154.923269328
 02/12  12:00:00,35.9792103672,12.4420717432,0.0,1.07548890744,15.2809579764,7.1806917402,147.946265501,147.946265501
 02/12  13:00:00,45.9552448648,12.4420717432,0.0,1.01748050346,22.9214369646,9.5742556536,133.832191139,133.832191139
 02/12  14:00:00,45.9593152153,12.4420717432,0.0,1.02155085394,22.9214369646,9.5742556536,132.443328704,132.443328704
 02/12  15:00:00,45.932631439,12.4420717432,0.0,0.994867077594,22.9214369646,9.5742556536,128.234044989,128.234044989
 02/12  16:00:00,45.8534010794,12.4420717432,0.0,0.915636718081,22.9214369646,9.5742556536,122.858982264,122.858982264
 02/12  17:00:00,45.848063785,12.4420717432,0.0,0.910299423661,22.9214369646,9.5742556536,124.083055121,124.083055121
 02/12  18:00:00,35.4603058593,12.4420717432,0.0,0.556584399497,15.2809579764,7.1806917402,155.798175959,155.798175959
 02/12  19:00:00,33.798437063,12.4420717432,0.0,0.662758504794,7.6404789882,4.7871278268,168.188125767,168.188125767
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9938536519,0.0175673931259,0.0,0.00499357670661,1.91011974705,1.79517293505,0.420591932169,0.420591932169
 02/12  22:00:00,12.2354980665,0.13854037246,0.0,0.125665011918,1.91011974705,1.79517293505,3.83575849959,3.83575849959
 02/12  23:00:00,12.4687801245,0.279790730112,0.0,0.217696712303,1.91011974705,1.79517293505,8.2559142842,8.2559142842
 02/12  24:00:00,12.5519901043,0.315763835675,0.0,0.264933586496,1.91011974705,1.79517293505,9.32027176952,9.32027176952
 02/13  01:00:00,13.2733850313,0.40026170105,0.0,0.303439669784,1.91011974705,2.3935639134,11.9760675481,11.9760675481
 02/13  02:00:00,13.302246557,0.399501067382,0.0,0.333061829159,1.91011974705,2.3935639134,11.905897232,11.905897232
 02/13  03:00:00,13.4094658603,0.48206109598,0.0,0.357721103883,1.91011974705,2.3935639134,14.5235955735,14.5235955735
 02/13  04:00:00,13.4096975162,0.457877611877,0.0,0.382136243921,1.91011974705,2.3935639134,13.717077426,13.717077426
 02/13  05:00:00,13.5195698544,0.545225277368,0.0,0.404660916562,1.91011974705,2.3935639134,16.4974509175,16.4974509175
 02/13  06:00:00,13.4880269286,0.499497768856,0.0,0.418845499263,1.91011974705,2.3935639134,15.0072746152,15.0072746152
 02/13  07:00:00,27.297260687,12.4420717432,0.0,2.28550528342,1.91011974705,2.3935639134,277.072890398,277.072890398
 02/13  08:00:00,32.1776921516,12.4420717432,0.0,1.79734692681,7.6404789882,4.7871278268,222.584084642,222.584084642
 02/13  09:00:00,41.4888764157,12.4420717432,0.0,1.56813350513,19.1011974705,8.3774736969,197.141491447,197.141491447
 02/13  10:00:00,58.9033252374,12.4420717432,0.0,1.30806043699,34.3821554469,10.7710376103,169.695684256,169.695684256
 02/13  11:00:00,58.7912017314,12.4420717432,0.0,1.19593693108,34.3821554469,10.7710376103,154.906133602,154.906133602
 02/13  12:00:00,58.5807899884,12.4420717432,0.0,0.985525188079,34.3821554469,10.7710376103,132.256164296,132.256164296
 02/13  13:00:00,58.5606118211,12.4420717432,0.0,0.965347020759,34.3821554469,10.7710376103,123.650320318,123.650320318
 02/13  14:00:00,58.5612142502,12.4420717432,0.0,0.965949449805,34.3821554469,10.7710376103,119.918783538,119.918783538
 02/13  15:00:00,58.5130869199,12.4420717432,0.0,0.917822119561,34.3821554469,10.7710376103,113.202851082,113.202851082
 02/13  16:00:00,58.4792360316,12.4420717432,0.0,0.883971231241,34.3821554469,10.7710376103,105.787192871,105.787192871
 02/13  17:00:00,58.5093945629,12.4420717432,0.0,0.914129762502,34.3821554469,10.7710376103,106.465067127,106.465067127
 02/13  18:00:00,58.5697832029,12.4420717432,0.0,0.974518402494,34.3821554469,10.7710376103,113.566555904,113.566555904
 02/13  19:00:00,54.2344552389,12.4420717432,0.0,1.0306908775,22.9214369646,9.5742556536,120.271136808,120.271136808
 02/13  20:00:00,54.2781958655,12.4420717432,0.0,1.07443150418,22.9214369646,9.5742556536,126.65609611,126.65609611
 02/13  21:00:00,49.2978010411,12.4420717432,0.0,1.11105813057,19.1011974705,8.3774736969,133.039867973,133.039867973
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.7014850031,0.0656532974827,0.0,0.0661480451613,1.91011974705,2.3935639134,1.64775691716,1.64775691716
 02/14  01:00:00,12.8468382525,0.12784494441,0.0,0.149309647626,1.91011974705,2.3935639134,3.50820191815,3.50820191815
 02/14  02:00:00,12.9546687282,0.19281611564,0.0,0.192168952129,1.91011974705,2.3935639134,5.56432759125,5.56432759125
 02/14  03:00:00,13.0531057137,0.267318335715,0.0,0.216103717583,1.91011974705,2.3935639134,7.86843809594,7.86843809594
 02/14  04:00:00,13.0738328181,0.270054854583,0.0,0.234094303067,1.91011974705,2.3935639134,7.97284180733,7.97284180733
 02/14  05:00:00,13.1198347585,0.303353455993,0.0,0.246797642067,1.91011974705,2.3935639134,8.95054434445,8.95054434445
 02/14  06:00:00,13.1514443286,0.32926141128,0.0,0.252499256848,1.91011974705,2.3935639134,9.83083535061,9.83083535061
 02/14  07:00:00,26.8267647769,12.4420717432,0.0,1.81500937333,1.91011974705,2.3935639134,213.149390475,213.149390475
 02/14  08:00:00,31.7870715143,12.4420717432,0.0,1.40672628944,7.6404789882,4.7871278268,167.914975443,167.914975443
 02/14  09:00:00,41.2533162945,12.4420717432,0.0,1.33257338391,19.1011974705,8.3774736969,161.87314424,161.87314424
 02/14  10:00:00,58.7707050641,12.4420717432,0.0,1.1754402637,34.3821554469,10.7710376103,138.559979869,138.559979869
 02/14  11:00:00,58.6516011006,12.4420717432,0.0,1.05633630021,34.3821554469,10.7710376103,127.874866508,127.874866508
 02/14  12:00:00,58.4457395917,12.4420717432,0.0,0.85047479131,34.3821554469,10.7710376103,111.531138041,111.531138041
 02/14  13:00:00,58.3814967579,12.4420717432,0.0,0.786231957535,34.3821554469,10.7710376103,102.114571274,102.114571274
 02/14  14:00:00,58.2125377848,12.4420717432,0.0,0.617272984448,34.3821554469,10.7710376103,94.5085103964,94.5085103964
 02/14  15:00:00,58.1784927816,12.4420717432,0.0,0.58322798121,34.3821554469,10.7710376103,91.071368382,91.071368382
 02/14  16:00:00,58.0968152487,12.4420717432,0.0,0.501550448303,34.3821554469,10.7710376103,81.9110819255,81.9110819255
 02/14  17:00:00,58.1582350974,12.4420717432,0.0,0.562970297024,34.3821554469,10.7710376103,80.3961188923,80.3961188923
 02/14  18:00:00,58.2850364199,12.4420717432,0.0,0.689771619526,34.3821554469,10.7710376103,87.9032722846,87.9032722846
 02/14  19:00:00,53.986397159,12.4420717432,0.0,0.782632797651,22.9214369646,9.5742556536,94.585460189,94.585460189
 02/14  20:00:00,54.0465935579,12.4420717432,0.0,0.842829196551,22.9214369646,9.5742556536,101.235649701,101.235649701
 02/14  21:00:00,49.0529670897,12.4420717432,0.0,0.866224179161,19.1011974705,8.3774736969,104.742907848,104.742907848
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5780463882,0.00360365576601,0.0,0.00475907199351,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.6925349985,0.0542537855516,0.0,0.0685975525198,1.91011974705,2.3935639134,1.30071719368,1.30071719368
 02/15  03:00:00,12.7976847213,0.0999681777128,0.0,0.12803288316,1.91011974705,2.3935639134,2.67115409246,2.67115409246
 02/15  04:00:00,12.9493996475,0.205142157524,0.0,0.174573829481,1.91011974705,2.3935639134,5.95466468287,5.95466468287
 02/15  05:00:00,13.0345214994,0.248576083645,0.0,0.216261755309,1.91011974705,2.3935639134,7.29026643698,7.29026643698
 02/15  06:00:00,13.1393651075,0.323660597212,0.0,0.246020849841,1.91011974705,2.3935639134,9.61938991988,9.61938991988
 02/15  07:00:00,27.0047920887,12.4420717432,0.0,1.99303668509,1.91011974705,2.3935639134,241.674100163,241.674100163
 02/15  08:00:00,31.9728927349,12.4420717432,0.0,1.59254751008,7.6404789882,4.7871278268,195.476739827,195.476739827
 02/15  09:00:00,41.3499794881,12.4420717432,0.0,1.42923657751,19.1011974705,8.3774736969,176.485415705,176.485415705
 02/15  10:00:00,58.8680638219,12.4420717432,0.0,1.27279902153,34.3821554469,10.7710376103,153.586243407,153.586243407
 02/15  11:00:00,58.7896098243,12.4420717432,0.0,1.19434502394,34.3821554469,10.7710376103,147.285157541,147.285157541
 02/15  12:00:00,58.6904822183,12.4420717432,0.0,1.09521741793,34.3821554469,10.7710376103,135.013392001,135.013392001
 02/15  13:00:00,58.6536438114,12.4420717432,0.0,1.05837901099,34.3821554469,10.7710376103,132.703520977,132.703520977
 02/15  14:00:00,58.6226580077,12.4420717432,0.0,1.02739320739,34.3821554469,10.7710376103,129.159675121,129.159675121
 02/15  15:00:00,58.5976648124,12.4420717432,0.0,1.00240001202,34.3821554469,10.7710376103,124.652665871,124.652665871
 02/15  16:00:00,58.5552206151,12.4420717432,0.0,0.959955814721,34.3821554469,10.7710376103,116.940625379,116.940625379
 02/15  17:00:00,58.4791030586,12.4420717432,0.0,0.883838258265,34.3821554469,10.7710376103,114.785953967,114.785953967
 02/15  18:00:00,58.5125773789,12.4420717432,0.0,0.917312578489,34.3821554469,10.7710376103,118.958107249,118.958107249
 02/15  19:00:00,52.8714121708,12.4420717432,0.0,1.04531447611,22.9214369646,9.5742556536,130.167368598,130.167368598
 02/15  20:00:00,54.3603962245,12.4420717432,0.0,1.15663186315,22.9214369646,9.5742556536,141.579341499,141.579341499
 02/15  21:00:00,49.4177484273,12.4420717432,0.0,1.2310055167,19.1011974705,8.3774736969,151.918395831,151.918395831
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.6371582044,0.0429746849865,0.0,0.0244998589311,1.91011974705,2.3935639134,1.11961553279,1.11961553279
 02/15  24:00:00,12.8595664486,0.141700075526,0.0,0.148182712595,1.91011974705,2.3935639134,3.93616416544,3.93616416544
 02/16  01:00:00,13.0510559121,0.261909480808,0.0,0.219462770883,1.91011974705,2.3935639134,7.68882383004,7.68882383004
 02/16  02:00:00,13.1523952986,0.328908271316,0.0,0.253803366852,1.91011974705,2.3935639134,9.77013377051,9.77013377051
 02/16  03:00:00,13.1735500233,0.331895455748,0.0,0.271970907117,1.91011974705,2.3935639134,9.84681144387,9.84681144387
 02/16  04:00:00,13.2314695645,0.379356750749,0.0,0.282429153303,1.91011974705,2.3935639134,11.3377091415,11.3377091415
 02/16  05:00:00,13.219553356,0.360814443031,0.0,0.289055252543,1.91011974705,2.3935639134,10.7524712952,10.7524712952
 02/16  06:00:00,13.2419995511,0.387076027588,0.0,0.285239863044,1.91011974705,2.3935639134,11.588289553,11.588289553
 02/16  07:00:00,27.0118304244,12.4420717432,0.0,2.00007502074,1.91011974705,2.3935639134,240.74026673,240.74026673
 02/16  08:00:00,30.5168979765,12.4420717432,0.0,1.51421941834,7.6404789882,4.7871278268,184.278629772,184.278629772
 02/16  09:00:00,41.2251395929,12.4420717432,0.0,1.3043966823,19.1011974705,8.3774736969,158.026553148,158.026553148
 02/16  10:00:00,58.7018807947,12.4420717432,0.0,1.10661599433,34.3821554469,10.7710376103,128.160934811,128.160934811
 02/16  11:00:00,58.5717807465,12.4420717432,0.0,0.976515946185,34.3821554469,10.7710376103,114.015993949,114.015993949
 02/16  12:00:00,58.4570727274,12.4420717432,0.0,0.861807926991,34.3821554469,10.7710376103,101.099799686,101.099799686
 02/16  13:00:00,58.3734286257,12.4420717432,0.0,0.778163825316,34.3821554469,10.7710376103,102.222938029,102.222938029
 02/16  14:00:00,58.3676355878,12.4420717432,0.0,0.77237078745,34.3821554469,10.7710376103,103.068638072,103.068638072
 02/16  15:00:00,58.4032622756,12.4420717432,0.0,0.807997475195,34.3821554469,10.7710376103,100.471612205,100.471612205
 02/16  16:00:00,58.4339515932,12.4420717432,0.0,0.838686792883,34.3821554469,10.7710376103,99.1729984009,99.1729984009
 02/16  17:00:00,58.4723740834,12.4420717432,0.0,0.877109283017,34.3821554469,10.7710376103,103.21209594,103.21209594
 02/16  18:00:00,58.538257701,12.4420717432,0.0,0.942992900657,34.3821554469,10.7710376103,110.769020338,110.769020338
 02/16  19:00:00,52.8505995862,12.4420717432,0.0,1.02450189146,22.9214369646,9.5742556536,120.710984178,120.710984178
 02/16  20:00:00,54.3435834113,12.4420717432,0.0,1.13981904997,22.9214369646,9.5742556536,136.590823658,136.590823658
 02/16  21:00:00,49.4079464896,12.4420717432,0.0,1.22120357904,19.1011974705,8.3774736969,148.285228785,148.285228785
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.6696765719,0.0631702848051,0.0,0.0368226266348,1.91011974705,2.3935639134,1.6784078241,1.6784078241
 02/16  24:00:00,12.9545863306,0.203168481949,0.0,0.181734188157,1.91011974705,2.3935639134,5.84902627533,5.84902627533
 02/17  01:00:00,13.1483139988,0.310136101944,0.0,0.268494236447,1.91011974705,2.3935639134,9.1409474779,9.1409474779
 02/17  02:00:00,13.3170983165,0.426769698213,0.0,0.320644957807,1.91011974705,2.3935639134,12.7889397731,12.7889397731
 02/17  03:00:00,13.3648418546,0.436691684734,0.0,0.358466509415,1.91011974705,2.3935639134,13.0447735966,13.0447735966
 02/17  04:00:00,13.5055571485,0.543486650736,0.0,0.392386837326,1.91011974705,2.3935639134,16.4244097333,16.4244097333
 02/17  05:00:00,13.5240898217,0.527687826072,0.0,0.426718335158,1.91011974705,2.3935639134,15.8698498533,15.8698498533
 02/17  06:00:00,13.9515984844,0.930250789884,0.0,0.451664034084,1.91011974705,2.3935639134,24.651142017,24.651142017
 02/17  07:00:00,27.3490789035,12.4420717432,0.0,2.33732349985,1.91011974705,2.3935639134,283.350753318,283.350753318
 02/17  08:00:00,30.8139719926,12.4420717432,0.0,1.81129343443,7.6404789882,4.7871278268,224.761084823,224.761084823
 02/17  09:00:00,41.4638604686,12.4420717432,0.0,1.54311755799,19.1011974705,8.3774736969,194.651628424,194.651628424
 02/17  10:00:00,58.8151132355,12.4420717432,0.0,1.21984843515,34.3821554469,10.7710376103,158.691490889,158.691490889
 02/17  11:00:00,58.367675328,12.4420717432,0.0,0.772410527677,34.3821554469,10.7710376103,138.899924561,138.899924561
 02/17  12:00:00,58.01705323,12.4420717432,0.0,0.421788429612,34.3821554469,10.7710376103,116.114315862,116.114315862
 02/17  13:00:00,57.8067201459,12.4420717432,0.0,0.211455345563,34.3821554469,10.7710376103,94.0962045233,94.0962045233
 02/17  14:00:00,57.7463118729,12.4420717432,0.0,0.15104707251,34.3821554469,10.7710376103,74.5932254678,74.5932254678
 02/17  15:00:00,57.7302654774,12.4420717432,0.0,0.135000676988,34.3821554469,10.7710376103,61.7759126418,61.7759126418
 02/17  16:00:00,57.8783226431,12.4420717432,0.0,0.283057842734,34.3821554469,10.7710376103,51.5699749157,51.5699749157
 02/17  17:00:00,57.9536259245,12.4420717432,0.0,0.358361124131,34.3821554469,10.7710376103,49.9302407109,49.9302407109
 02/17  18:00:00,58.0455715139,12.4420717432,0.0,0.450306713517,34.3821554469,10.7710376103,57.3851567912,57.3851567912
 02/17  19:00:00,52.375517941,12.4420717432,0.0,0.549420246352,22.9214369646,9.5742556536,67.1129438639,67.1129438639
 02/17  20:00:00,53.8422550993,12.4420717432,0.0,0.638490737956,22.9214369646,9.5742556536,76.1102683559,76.1102683559
 02/17  21:00:00,48.8596955008,12.4420717432,0.0,0.672952590234,19.1011974705,8.3774736969,79.4743155782,79.4743155782
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  07:00:00,25.8306949537,12.4420717432,0.0,1.41733052841,1.91011974705,1.79517293505,158.395907649,158.395907649
 02/18  08:00:00,25.0310913015,12.4420717432,0.0,1.04543419409,3.8202394941,3.5903458701,121.14382183,121.14382183
 02/18  09:00:00,30.7603535602,12.4420717432,0.0,0.873653551194,11.4607184823,5.9839097835,103.365917466,103.365917466
 02/18  10:00:00,45.6027302996,12.4420717432,0.0,0.664965938236,22.9214369646,9.5742556536,74.0859197731,74.0859197731
 02/18  11:00:00,57.9996932201,12.4420717432,0.0,0.404428419768,34.3821554469,10.7710376103,45.2922141146,45.2922141146
 02/18  12:00:00,57.8792813563,12.4420717432,0.0,0.284016555985,34.3821554469,10.7710376103,24.7851317126,24.7851317126
 02/18  13:00:00,57.7387422488,12.4420717432,0.0,0.143477448462,34.3821554469,10.7710376103,12.2156496151,12.2156496151
 02/18  14:00:00,57.6675805908,12.4420717432,0.0,0.0723157904725,34.3821554469,10.7710376103,5.46662970256,5.46662970256
 02/18  15:00:00,57.6175861511,12.4420717432,0.0,0.0223213507111,34.3821554469,10.7710376103,3.95535982622,3.95535982622
 02/18  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.61804013701,2.61804013701
 02/18  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.16352884526,2.16352884526
 02/18  18:00:00,57.632906102,12.4402699153,0.0,0.0394431295089,34.3821554469,10.7710376103,2.68485944794,2.68485944794
 02/18  19:00:00,47.0110817569,12.4420717432,0.0,0.20200551298,19.1011974705,8.3774736969,18.1430315271,18.1430315271
 02/18  20:00:00,38.4382516504,12.4420717432,0.0,0.285551641449,11.4607184823,5.9839097835,28.6654939555,28.6654939555
 02/18  21:00:00,38.482488916,12.4420717432,0.0,0.329788907036,11.4607184823,5.9839097835,32.5922857617,32.5922857617
 02/18  22:00:00,28.4929384953,12.4420717432,0.0,0.374281387925,3.8202394941,3.5903458701,40.7516945346,40.7516945346
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,20.7915037688,12.4420717432,0.0,0.938846661395,3.8202394941,3.5903458701,104.065992999,104.065992999
 02/19  10:00:00,20.5101839931,12.4420717432,0.0,0.657526885743,3.8202394941,3.5903458701,76.1362510384,76.1362510384
 02/19  11:00:00,35.4168202865,12.4420717432,0.0,0.513098826707,15.2809579764,7.1806917402,58.1169179951,58.1169179951
 02/19  12:00:00,35.3760355872,12.4420717432,0.0,0.472314127448,15.2809579764,7.1806917402,57.6774295579,57.6774295579
 02/19  13:00:00,45.3844688998,12.4420717432,0.0,0.446704538459,22.9214369646,9.5742556536,53.1872804866,53.1872804866
 02/19  14:00:00,45.3827997641,12.4420717432,0.0,0.445035402724,22.9214369646,9.5742556536,55.3309856422,55.3309856422
 02/19  15:00:00,45.3701236009,12.4420717432,0.0,0.432359239508,22.9214369646,9.5742556536,58.5699503089,58.5699503089
 02/19  16:00:00,45.3790313998,12.4420717432,0.0,0.441267038411,22.9214369646,9.5742556536,62.55817564,62.55817564
 02/19  17:00:00,45.4283278972,12.4420717432,0.0,0.490563535823,22.9214369646,9.5742556536,67.4493900171,67.4493900171
 02/19  18:00:00,35.1554969502,12.4420717432,0.0,0.251775490401,15.2809579764,7.1806917402,92.6850457156,92.6850457156
 02/19  19:00:00,32.1073285246,12.4420717432,0.0,0.3493166331,7.6404789882,4.7871278268,105.098592241,105.098592241
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.978031304,0.00360365576601,0.0,0.00313496618175,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,12.0539553316,0.0362460451363,0.0,0.0464166043393,1.91011974705,1.79517293505,0.760409984366,0.760409984366
 02/20  03:00:00,12.1102978958,0.0523005172254,0.0,0.0867046964776,1.91011974705,1.79517293505,1.24971203913,1.24971203913
 02/20  04:00:00,12.1980516448,0.108802799802,0.0,0.117956162871,1.91011974705,1.79517293505,2.94797948317,2.94797948317
 02/20  05:00:00,12.2217142325,0.106797064951,0.0,0.143624485495,1.91011974705,1.79517293505,2.8903784471,2.8903784471
 02/20  06:00:00,12.2728937626,0.142029024264,0.0,0.159572056212,1.91011974705,1.79517293505,3.94431210489,3.94431210489
 02/20  07:00:00,12.3340545372,0.184243136868,0.0,0.178518718267,1.91011974705,1.79517293505,5.31040183916,5.31040183916
 02/20  08:00:00,8.22385044597,0.209062458732,0.0,0.176495305134,1.91011974705,1.79517293505,6.05348842991,6.05348842991
 02/20  09:00:00,21.5354383957,12.4420717432,0.0,1.68278128838,3.8202394941,3.5903458701,213.139646363,213.139646363
 02/20  10:00:00,21.0599657444,12.4420717432,0.0,1.20730863702,3.8202394941,3.5903458701,162.971082566,162.971082566
 02/20  11:00:00,35.8813734,12.4420717432,0.0,0.977651940258,15.2809579764,7.1806917402,125.150943533,125.150943533
 02/20  12:00:00,35.7376722684,12.4420717432,0.0,0.833950808676,15.2809579764,7.1806917402,105.834802706,105.834802706
 02/20  13:00:00,45.6407521133,12.4420717432,0.0,0.70298775191,22.9214369646,9.5742556536,87.0368512994,87.0368512994
 02/20  14:00:00,45.5266125962,12.4420717432,0.0,0.588848234838,22.9214369646,9.5742556536,72.1119538816,72.1119538816
 02/20  15:00:00,45.439826043,12.4420717432,0.0,0.502061681648,22.9214369646,9.5742556536,62.9044027791,62.9044027791
 02/20  16:00:00,45.2444838122,12.4420717432,0.0,0.306719450791,22.9214369646,9.5742556536,48.1695488367,48.1695488367
 02/20  17:00:00,45.2577472553,12.4420717432,0.0,0.319982893893,22.9214369646,9.5742556536,38.9773808068,38.9773808068
 02/20  18:00:00,35.0940917718,12.4420717432,0.0,0.190370312032,15.2809579764,7.1806917402,54.2565509172,54.2565509172
 02/20  19:00:00,32.0184173158,12.4420717432,0.0,0.260405424322,7.6404789882,4.7871278268,57.5881351682,57.5881351682
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,25.7336799823,12.4420717432,0.0,0.721924578671,1.91011974705,2.3935639134,68.5926126919,68.5926126919
 02/21  08:00:00,29.461271014,12.4420717432,0.0,0.458592455792,7.6404789882,4.7871278268,36.5490747746,36.5490747746
 02/21  09:00:00,40.2483220378,12.4420717432,0.0,0.327579127223,19.1011974705,8.3774736969,18.9140099754,18.9140099754
 02/21  10:00:00,57.8259792104,12.4420717432,0.0,0.230714410048,34.3821554469,10.7710376103,6.28466722204,6.28466722204
 02/21  11:00:00,57.7834110483,12.4420717432,0.0,0.188146247912,34.3821554469,10.7710376103,5.53522936921,5.53522936921
 02/21  12:00:00,57.7345347229,12.4420717432,0.0,0.139269922556,34.3821554469,10.7710376103,3.43566390142,3.43566390142
 02/21  13:00:00,57.6951568251,12.4420717432,0.0,0.0998920247749,34.3821554469,10.7710376103,2.41778142833,2.41778142833
 02/21  14:00:00,57.636628018,12.4420717432,0.0,0.0413632176501,34.3821554469,10.7710376103,1.04329392842,1.04329392842
 02/21  15:00:00,57.6253946388,12.4420717432,0.0,0.0301298383971,34.3821554469,10.7710376103,0.797215804537,0.797215804537
 02/21  16:00:00,57.6246471443,12.4420717432,0.0,0.0293823439728,34.3821554469,10.7710376103,0.62157936876,0.62157936876
 02/21  17:00:00,57.6423209421,12.4420717432,0.0,0.0470561417028,34.3821554469,10.7710376103,0.433292582988,0.433292582988
 02/21  18:00:00,57.6880171204,12.4420717432,0.0,0.0927523199975,34.3821554469,10.7710376103,1.08929907687,1.08929907687
 02/21  19:00:00,51.9661880609,12.4420717432,0.0,0.140090366242,22.9214369646,9.5742556536,2.90715145354,2.90715145354
 02/21  20:00:00,53.3910244472,12.4420717432,0.0,0.18726008587,22.9214369646,9.5742556536,8.47328888638,8.47328888638
 02/21  21:00:00,48.3914788099,12.4420717432,0.0,0.204735899357,19.1011974705,8.3774736969,10.7775941919,10.7775941919
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,26.589838115,12.4420717432,0.0,1.57808271135,1.91011974705,2.3935639134,186.474915002,186.474915002
 02/22  08:00:00,30.2432156015,12.4420717432,0.0,1.2405370433,7.6404789882,4.7871278268,151.499433298,151.499433298
 02/22  09:00:00,40.9941155904,12.4420717432,0.0,1.07337267984,19.1011974705,8.3774736969,136.648010675,136.648010675
 02/22  10:00:00,58.4209691145,12.4420717432,0.0,0.825704314109,34.3821554469,10.7710376103,115.062101163,115.062101163
 02/22  11:00:00,58.1534290862,12.4420717432,0.0,0.558164285825,34.3821554469,10.7710376103,105.829979382,105.829979382
 02/22  12:00:00,57.9919682895,12.4420717432,0.0,0.396703489093,34.3821554469,10.7710376103,95.5366554118,95.5366554118
 02/22  13:00:00,57.9894552822,12.4420717432,0.0,0.394190481808,34.3821554469,10.7710376103,86.0805210617,86.0805210617
 02/22  14:00:00,57.8627934603,12.4420717432,0.0,0.267528659888,34.3821554469,10.7710376103,78.0698813537,78.0698813537
 02/22  15:00:00,57.7725538596,12.4420717432,0.0,0.177289059243,34.3821554469,10.7710376103,69.0400607575,69.0400607575
 02/22  16:00:00,57.6902992221,12.4420717432,0.0,0.0950344217827,34.3821554469,10.7710376103,60.1425546579,60.1425546579
 02/22  17:00:00,57.8042853372,12.4420717432,0.0,0.20902053687,34.3821554469,10.7710376103,62.5248597944,62.5248597944
 02/22  18:00:00,58.0148416515,12.4420717432,0.0,0.419576851133,34.3821554469,10.7710376103,71.4002820456,71.4002820456
 02/22  19:00:00,52.4198594252,12.4420717432,0.0,0.593761730477,22.9214369646,9.5742556536,85.0534530799,85.0534530799
 02/22  20:00:00,53.9315765342,12.4420717432,0.0,0.727812172846,22.9214369646,9.5742556536,100.020086569,100.020086569
 02/22  21:00:00,48.9955242022,12.4420717432,0.0,0.808781291685,19.1011974705,8.3774736969,109.55182962,109.55182962
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.6052117393,0.0201510616702,0.0,0.0153770171605,1.91011974705,2.3935639134,0.335564005887,0.335564005887
 02/23  04:00:00,12.6802969713,0.0476575531312,0.0,0.0629557576787,1.91011974705,2.3935639134,1.09944754613,1.09944754613
 02/23  05:00:00,12.7304121389,0.0635761796433,0.0,0.0971522988033,1.91011974705,2.3935639134,1.58072299421,1.58072299421
 02/23  06:00:00,12.7834799024,0.0998853240983,0.0,0.113910917874,1.91011974705,2.3935639134,2.67454716139,2.67454716139
 02/23  07:00:00,26.7242122841,12.4420717432,0.0,1.71245688053,1.91011974705,2.3935639134,209.79019273,209.79019273
 02/23  08:00:00,28.9154139465,12.4420717432,0.0,1.29040205499,7.6404789882,4.7871278268,159.892406627,159.892406627
 02/23  09:00:00,41.0247163532,12.4420717432,0.0,1.1039734426,19.1011974705,8.3774736969,141.118083096,141.118083096
 02/23  10:00:00,58.391476932,12.4420717432,0.0,0.796212131636,34.3821554469,10.7710376103,111.136262251,111.136262251
 02/23  11:00:00,58.2468471182,12.4420717432,0.0,0.651582317787,34.3821554469,10.7710376103,92.909352081,92.909352081
 02/23  12:00:00,58.2298204504,12.4420717432,0.0,0.634555650056,34.3821554469,10.7710376103,82.3577813467,82.3577813467
 02/23  13:00:00,58.2383560453,12.4420717432,0.0,0.643091244941,34.3821554469,10.7710376103,84.0186426467,84.0186426467
 02/23  14:00:00,58.1014434126,12.4420717432,0.0,0.50617861223,34.3821554469,10.7710376103,78.5422025781,78.5422025781
 02/23  15:00:00,58.0294494841,12.4420717432,0.0,0.434184683704,34.3821554469,10.7710376103,70.0454243172,70.0454243172
 02/23  16:00:00,58.061529542,12.4420717432,0.0,0.466264741681,34.3821554469,10.7710376103,63.5571943313,63.5571943313
 02/23  17:00:00,58.1032425169,12.4420717432,0.0,0.507977716539,34.3821554469,10.7710376103,64.6146347227,64.6146347227
 02/23  18:00:00,58.1662985984,12.4420717432,0.0,0.571033798037,34.3821554469,10.7710376103,72.146521168,72.146521168
 02/23  19:00:00,51.135012915,12.4420717432,0.0,0.686581887012,22.9214369646,9.5742556536,85.2264438891,85.2264438891
 02/23  20:00:00,54.0150372953,12.4420717432,0.0,0.811272933931,22.9214369646,9.5742556536,100.062147524,100.062147524
 02/23  21:00:00,49.0476182295,12.4420717432,0.0,0.860875318925,19.1011974705,8.3774736969,106.135472029,106.135472029
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5793138372,0.00360365576601,0.0,0.00602652103152,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.6989414779,0.0563560387727,0.0,0.0729017786823,1.91011974705,2.3935639134,1.3650521268,1.3650521268
 02/24  03:00:00,12.8050700318,0.10452239783,0.0,0.130863973525,1.91011974705,2.3935639134,2.80579385251,2.80579385251
 02/24  04:00:00,12.9543491485,0.208798164977,0.0,0.175867323061,1.91011974705,2.3935639134,6.06190661952,6.06190661952
 02/24  05:00:00,13.03446627,0.249574063096,0.0,0.215208546488,1.91011974705,2.3935639134,7.31559834665,7.31559834665
 02/24  06:00:00,13.1332599844,0.321479641617,0.0,0.24209668229,1.91011974705,2.3935639134,9.54782492447,9.54782492447
