Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/24  07:00:00,27.0284956305,12.4420717432,0.0,2.01674022689,1.91011974705,2.3935639134,247.783563553,247.783563553
 02/24  08:00:00,29.2095933685,12.4420717432,0.0,1.58458147702,7.6404789882,4.7871278268,198.144965168,198.144965168
 02/24  09:00:00,41.252525294,12.4420717432,0.0,1.33178238346,19.1011974705,8.3774736969,170.10177961,170.10177961
 02/24  10:00:00,58.6945555006,12.4420717432,0.0,1.09929070027,34.3821554469,10.7710376103,142.583061613,142.583061613
 02/24  11:00:00,58.5038582326,12.4420717432,0.0,0.908593432251,34.3821554469,10.7710376103,131.141288126,131.141288126
 02/24  12:00:00,58.2598324542,12.4420717432,0.0,0.664567653794,34.3821554469,10.7710376103,110.441988983,110.441988983
 02/24  13:00:00,58.1588096478,12.4420717432,0.0,0.563544847456,34.3821554469,10.7710376103,97.1854319802,97.1854319802
 02/24  14:00:00,58.2283093053,12.4420717432,0.0,0.63304450496,34.3821554469,10.7710376103,91.317832254,91.317832254
 02/24  15:00:00,58.2848374429,12.4420717432,0.0,0.689572642544,34.3821554469,10.7710376103,91.2033501917,91.2033501917
 02/24  16:00:00,58.2721056133,12.4420717432,0.0,0.676840812897,34.3821554469,10.7710376103,85.3877884174,85.3877884174
 02/24  17:00:00,58.2238885185,12.4420717432,0.0,0.628623718147,34.3821554469,10.7710376103,80.6475087022,80.6475087022
 02/24  18:00:00,58.3070222799,12.4420717432,0.0,0.711757479585,34.3821554469,10.7710376103,89.6456665899,89.6456665899
 02/24  19:00:00,51.2757171643,12.4420717432,0.0,0.827286136276,22.9214369646,9.5742556536,102.205441664,102.205441664
 02/24  20:00:00,54.1378907453,12.4420717432,0.0,0.934126383978,22.9214369646,9.5742556536,114.792096273,114.792096273
 02/24  21:00:00,49.1866938023,12.4420717432,0.0,0.999950891727,19.1011974705,8.3774736969,124.209596094,124.209596094
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5814748054,0.00360365576601,0.0,0.00818748922533,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,12.1716077657,0.102532293309,0.0,0.0977827902925,1.91011974705,1.79517293505,2.75287723022,2.75287723022
 02/25  02:00:00,12.3164377564,0.173793084185,0.0,0.171351990155,1.91011974705,1.79517293505,4.97205610313,4.97205610313
 02/25  03:00:00,12.4706859441,0.277456208771,0.0,0.221937053251,1.91011974705,1.79517293505,8.14222716318,8.14222716318
 02/25  04:00:00,12.5734254132,0.338848407716,0.0,0.263284323429,1.91011974705,1.79517293505,10.1036333919,10.1036333919
 02/25  05:00:00,12.6719596708,0.399333273693,0.0,0.301333714987,1.91011974705,1.79517293505,11.8922038006,11.8922038006
 02/25  06:00:00,12.7477851105,0.446276979641,0.0,0.330215448798,1.91011974705,1.79517293505,13.4478149269,13.4478149269
 02/25  07:00:00,26.5964096681,12.4420717432,0.0,2.18304524288,1.91011974705,1.79517293505,270.438951993,270.438951993
 02/25  08:00:00,24.3528489771,12.4420717432,0.0,1.74485853637,3.8202394941,3.5903458701,222.639283947,222.639283947
 02/25  09:00:00,31.3085344631,12.4420717432,0.0,1.42183445409,11.4607184823,5.9839097835,198.73452264,198.73452264
 02/25  10:00:00,45.8632578308,12.4420717432,0.0,0.925493469454,22.9214369646,9.5742556536,163.046882336,163.046882336
 02/25  11:00:00,58.1376752067,12.4420717432,0.0,0.542410406324,34.3821554469,10.7710376103,133.735288975,133.735288975
 02/25  12:00:00,57.8353475262,12.4420717432,0.0,0.240082725834,34.3821554469,10.7710376103,107.489669337,107.489669337
 02/25  13:00:00,57.6285613238,12.4384680874,0.0,0.0369001792404,34.3821554469,10.7710376103,87.5162309322,87.5162309322
 02/25  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,78.8448685258,78.8448685258
 02/25  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,75.6917497146,75.6917497146
 02/25  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,62.9236184812,62.9236184812
 02/25  17:00:00,57.5930573751,12.4330626037,0.0,0.00680171415341,34.3821554469,10.7710376103,55.3490438432,55.3490438432
 02/25  18:00:00,57.8225809334,12.4420717432,0.0,0.227316132996,34.3821554469,10.7710376103,60.771414226,60.771414226
 02/25  19:00:00,45.8928665332,12.4420717432,0.0,0.461456955947,19.1011974705,8.3774736969,77.2004518024,77.2004518024
 02/25  20:00:00,38.7189537722,12.4420717432,0.0,0.566253763254,11.4607184823,5.9839097835,86.7238563441,86.7238563441
 02/25  21:00:00,38.8070312107,12.4420717432,0.0,0.654331201695,11.4607184823,5.9839097835,95.7838694902,95.7838694902
 02/25  22:00:00,28.854962734,12.4420717432,0.0,0.736305626588,3.8202394941,3.5903458701,108.047561029,108.047561029
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,21.23569469,12.4420717432,0.0,1.38303758262,3.8202394941,3.5903458701,166.707465656,166.707465656
 02/26  10:00:00,20.7850650025,12.4420717432,0.0,0.932407895184,3.8202394941,3.5903458701,119.507747112,119.507747112
 02/26  11:00:00,35.7116796645,12.4420717432,0.0,0.807958204759,15.2809579764,7.1806917402,105.929133583,105.929133583
 02/26  12:00:00,35.6551822458,12.4420717432,0.0,0.751460786017,15.2809579764,7.1806917402,103.824219414,103.824219414
 02/26  13:00:00,45.5994974039,12.4420717432,0.0,0.661733042558,22.9214369646,9.5742556536,89.2281045907,89.2281045907
 02/26  14:00:00,45.5789790837,12.4420717432,0.0,0.641214722325,22.9214369646,9.5742556536,84.7273239439,84.7273239439
 02/26  15:00:00,45.550356887,12.4420717432,0.0,0.612592525657,22.9214369646,9.5742556536,78.5613905705,78.5613905705
 02/26  16:00:00,45.521356284,12.4420717432,0.0,0.583591922673,22.9214369646,9.5742556536,72.2508171769,72.2508171769
 02/26  17:00:00,45.5045192274,12.4420717432,0.0,0.566754866011,22.9214369646,9.5742556536,67.7146813069,67.7146813069
 02/26  18:00:00,35.2236305062,12.4420717432,0.0,0.319909046438,15.2809579764,7.1806917402,87.2661985794,87.2661985794
 02/26  19:00:00,30.750002978,12.4420717432,0.0,0.369657753128,7.6404789882,4.7871278268,95.1132171766,95.1132171766
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  07:00:00,25.9223644865,12.4420717432,0.0,0.910609082921,1.91011974705,2.3935639134,95.1616747408,95.1616747408
 02/27  08:00:00,28.3593295929,12.4420717432,0.0,0.734317701356,7.6404789882,4.7871278268,78.6898782241,78.6898782241
 02/27  09:00:00,40.6166992005,12.4420717432,0.0,0.69595628996,19.1011974705,8.3774736969,75.9885252279,75.9885252279
 02/27  10:00:00,58.2312922807,12.4420717432,0.0,0.636027480295,34.3821554469,10.7710376103,66.8236856955,66.8236856955
 02/27  11:00:00,58.1943916877,12.4420717432,0.0,0.599126887298,34.3821554469,10.7710376103,66.2548774124,66.2548774124
 02/27  12:00:00,58.1449038281,12.4420717432,0.0,0.549639027775,34.3821554469,10.7710376103,61.7151868362,61.7151868362
 02/27  13:00:00,58.1262968383,12.4420717432,0.0,0.531032037959,34.3821554469,10.7710376103,61.9461132937,61.9461132937
 02/27  14:00:00,58.1069607052,12.4420717432,0.0,0.511695904853,34.3821554469,10.7710376103,60.3624842555,60.3624842555
 02/27  15:00:00,58.0997232401,12.4420717432,0.0,0.504458439711,34.3821554469,10.7710376103,59.1931453145,59.1931453145
 02/27  16:00:00,58.0909026436,12.4420717432,0.0,0.495637843218,34.3821554469,10.7710376103,55.8466577385,55.8466577385
 02/27  17:00:00,58.1184156542,12.4420717432,0.0,0.523150853802,34.3821554469,10.7710376103,58.2645044364,58.2645044364
 02/27  18:00:00,58.1779394003,12.4420717432,0.0,0.582674599971,34.3821554469,10.7710376103,65.9711207376,65.9711207376
 02/27  19:00:00,51.0824890903,12.4420717432,0.0,0.634058062238,22.9214369646,9.5742556536,72.01537656,72.01537656
 02/27  20:00:00,53.8979727409,12.4420717432,0.0,0.694208379506,22.9214369646,9.5742556536,79.5326753979,79.5326753979
 02/27  21:00:00,48.9041091843,12.4420717432,0.0,0.717366273782,19.1011974705,8.3774736969,82.8568290616,82.8568290616
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5934888646,0.00900913941503,0.0,0.0147960647421,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.6667207303,0.0369017033508,0.0,0.0601353664753,1.91011974705,2.3935639134,0.777875514817,0.777875514817
 02/28  06:00:00,12.7006851552,0.0401020838325,0.0,0.090899410899,1.91011974705,2.3935639134,0.873461194017,0.873461194017
 02/28  07:00:00,26.6785588499,12.4420717432,0.0,1.6668034463,1.91011974705,2.3935639134,192.429208574,192.429208574
 02/28  08:00:00,28.8580510256,12.4420717432,0.0,1.2330391341,7.6404789882,4.7871278268,145.432775963,145.432775963
 02/28  09:00:00,40.969963343,12.4420717432,0.0,1.04922043247,19.1011974705,8.3774736969,124.846911821,124.846911821
 02/28  10:00:00,58.3940709757,12.4420717432,0.0,0.79880617532,34.3821554469,10.7710376103,94.3982124811,94.3982124811
 02/28  11:00:00,58.0801161998,12.4420717432,0.0,0.484851399399,34.3821554469,10.7710376103,74.3890772007,74.3890772007
 02/28  12:00:00,57.8045834927,12.4420717432,0.0,0.209318692364,34.3821554469,10.7710376103,54.2738610055,54.2738610055
 02/28  13:00:00,57.5980095968,12.4348644316,0.0,0.00995210795656,34.3821554469,10.7710376103,38.6631475024,38.6631475024
 02/28  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,26.1313219343,26.1313219343
 02/28  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,15.0784485278,15.0784485278
 02/28  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,3.89966206141,3.89966206141
 02/28  17:00:00,57.6142393358,12.4384680874,0.0,0.0225781911594,34.3821554469,10.7710376103,4.14341015748,4.14341015748
 02/28  18:00:00,57.7094475491,12.4420717432,0.0,0.114182748739,34.3821554469,10.7710376103,9.77683614882,9.77683614882
 02/28  19:00:00,50.6748177253,12.4420717432,0.0,0.226386697272,22.9214369646,9.5742556536,22.4243833767,22.4243833767
 02/28  20:00:00,53.5257763723,12.4420717432,0.0,0.322012010927,22.9214369646,9.5742556536,35.900724372,35.900724372
 02/28  21:00:00,48.5106219901,12.4420717432,0.0,0.323879079535,19.1011974705,8.3774736969,35.5992299416,35.5992299416
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.6528932912,0.0461729149876,0.0,0.0370367157659,1.91011974705,2.3935639134,1.10795809917,1.10795809917
 03/01  05:00:00,12.8271265607,0.129876315179,0.0,0.127566585081,1.91011974705,2.3935639134,3.57976205669,3.57976205669
 03/01  06:00:00,12.9355614457,0.193543603882,0.0,0.172334181386,1.91011974705,2.3935639134,5.55517725676,5.55517725676
 03/01  07:00:00,26.962403864,12.4420717432,0.0,1.95064846038,1.91011974705,2.3935639134,244.427775512,244.427775512
 03/01  08:00:00,29.189012024,12.4420717432,0.0,1.56400013251,7.6404789882,4.7871278268,201.746734664,201.746734664
 03/01  09:00:00,41.223706279,12.4420717432,0.0,1.30296336843,19.1011974705,8.3774736969,179.31518862,179.31518862
 03/01  10:00:00,58.5055461754,12.4420717432,0.0,0.910281375073,34.3821554469,10.7710376103,147.026947116,147.026947116
 03/01  11:00:00,58.2102014595,12.4420717432,0.0,0.614936659151,34.3821554469,10.7710376103,129.004862741,129.004862741
 03/01  12:00:00,57.9472700042,12.4420717432,0.0,0.352005203846,34.3821554469,10.7710376103,108.01495499,108.01495499
 03/01  13:00:00,57.7746634387,12.4420717432,0.0,0.179398638357,34.3821554469,10.7710376103,94.484500641,94.484500641
 03/01  14:00:00,57.6387015324,12.4402699153,0.0,0.0452385598894,34.3821554469,10.7710376103,82.6337072621,82.6337072621
 03/01  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,73.989072767,73.989072767
 03/01  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,66.4736173955,66.4736173955
 03/01  17:00:00,57.7164235143,12.4420717432,0.0,0.121158713928,34.3821554469,10.7710376103,67.5946578337,67.5946578337
 03/01  18:00:00,57.9779087932,12.4420717432,0.0,0.382643992791,34.3821554469,10.7710376103,73.3840106704,73.3840106704
 03/01  19:00:00,50.9745363371,12.4420717432,0.0,0.52610530905,22.9214369646,9.5742556536,79.9714095281,79.9714095281
 03/01  20:00:00,53.8281746345,12.4420717432,0.0,0.624410273116,22.9214369646,9.5742556536,89.4512732261,89.4512732261
 03/01  21:00:00,48.851176774,12.4420717432,0.0,0.664433863402,19.1011974705,8.3774736969,94.6226867851,94.6226867851
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.623038967,0.0292420928158,0.0,0.0241132137562,1.91011974705,2.3935639134,0.551521007145,0.551521007145
 03/02  06:00:00,12.6964388489,0.0514971978064,0.0,0.0752579906655,1.91011974705,2.3935639134,1.21310460637,1.21310460637
 03/02  07:00:00,26.7579079876,12.4420717432,0.0,1.74615258396,1.91011974705,2.3935639134,217.44894052,217.44894052
 03/02  08:00:00,27.5903466429,12.4420717432,0.0,1.34300141808,7.6404789882,4.7871278268,173.511243102,173.511243102
 03/02  09:00:00,41.0709856563,12.4420717432,0.0,1.15024274572,19.1011974705,8.3774736969,155.828272895,155.828272895
 03/02  10:00:00,58.5112083119,12.4420717432,0.0,0.915943511514,34.3821554469,10.7710376103,126.765633355,126.765633355
 03/02  11:00:00,58.4320514031,12.4420717432,0.0,0.836786602773,34.3821554469,10.7710376103,113.884239111,113.884239111
 03/02  12:00:00,58.3767846994,12.4420717432,0.0,0.781519899033,34.3821554469,10.7710376103,103.457229572,103.457229572
 03/02  13:00:00,58.3640458809,12.4420717432,0.0,0.768781080529,34.3821554469,10.7710376103,101.624678815,101.624678815
 03/02  14:00:00,58.3537726061,12.4420717432,0.0,0.758507805687,34.3821554469,10.7710376103,100.064906732,100.064906732
 03/02  15:00:00,58.333588436,12.4420717432,0.0,0.738323635674,34.3821554469,10.7710376103,96.0998292404,96.0998292404
 03/02  16:00:00,58.3529918727,12.4420717432,0.0,0.757727072315,34.3821554469,10.7710376103,94.8152288399,94.8152288399
 03/02  17:00:00,58.4254542921,12.4420717432,0.0,0.830189491749,34.3821554469,10.7710376103,102.841198285,102.841198285
 03/02  18:00:00,58.508799755,12.4420717432,0.0,0.913534954597,34.3821554469,10.7710376103,113.367315572,113.367315572
 03/02  19:00:00,51.459829546,12.4420717432,0.0,1.01139851799,22.9214369646,9.5742556536,125.841174883,125.841174883
 03/02  20:00:00,54.3373382744,12.4420717432,0.0,1.13357391307,22.9214369646,9.5742556536,142.057212611,142.057212611
 03/02  21:00:00,49.4037571057,12.4420717432,0.0,1.21701419511,19.1011974705,8.3774736969,153.595469039,153.595469039
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.6206827821,0.0335620339174,0.0,0.0174370876921,1.91011974705,2.3935639134,0.840048329827,0.840048329827
 03/02  24:00:00,12.8921764072,0.167485157472,0.0,0.155007589317,1.91011974705,2.3935639134,4.74998109087,4.74998109087
 03/03  01:00:00,13.1649583059,0.346304558972,0.0,0.248970086517,1.91011974705,2.3935639134,10.2363558547,10.2363558547
 03/03  02:00:00,13.2586788273,0.376347253353,0.0,0.31264791351,1.91011974705,2.3935639134,11.2151656992,11.2151656992
 03/03  03:00:00,13.4492787438,0.517491292191,0.0,0.362103791163,1.91011974705,2.3935639134,15.5103981899,15.5103981899
 03/03  04:00:00,13.4762674546,0.501692694513,0.0,0.404891099636,1.91011974705,2.3935639134,15.1132650927,15.1132650927
 03/03  05:00:00,13.6719486275,0.652405336054,0.0,0.449859631038,1.91011974705,2.3935639134,19.6879011287,19.6879011287
 03/03  06:00:00,14.3372789906,1.2708164729,0.0,0.496778857242,1.91011974705,2.3935639134,30.7504641925,30.7504641925
 03/03  07:00:00,27.5307245407,12.4420717432,0.0,2.51896913705,1.91011974705,2.3935639134,313.220704478,313.220704478
 03/03  08:00:00,28.348250848,12.4420717432,0.0,2.10090562312,7.6404789882,4.7871278268,267.62221363,267.62221363
 03/03  09:00:00,41.7123966491,12.4420717432,0.0,1.79165373851,19.1011974705,8.3774736969,242.186539967,242.186539967
 03/03  10:00:00,58.9318094341,12.4420717432,0.0,1.33654463374,34.3821554469,10.7710376103,210.74449714,210.74449714
 03/03  11:00:00,58.5712793054,12.4420717432,0.0,0.976014505,34.3821554469,10.7710376103,191.515777612,191.515777612
 03/03  12:00:00,58.3365032015,12.4420717432,0.0,0.741238401172,34.3821554469,10.7710376103,168.853250639,168.853250639
 03/03  13:00:00,58.2308128393,12.4420717432,0.0,0.635548038949,34.3821554469,10.7710376103,153.755205527,153.755205527
 03/03  14:00:00,58.0864975019,12.4420717432,0.0,0.491232701488,34.3821554469,10.7710376103,139.249392078,139.249392078
 03/03  15:00:00,57.9744867205,12.4420717432,0.0,0.379221920102,34.3821554469,10.7710376103,126.91027035,126.91027035
 03/03  16:00:00,58.0019062691,12.4420717432,0.0,0.406641468701,34.3821554469,10.7710376103,117.195616991,117.195616991
 03/03  17:00:00,58.145130263,12.4420717432,0.0,0.54986546263,34.3821554469,10.7710376103,115.449802263,115.449802263
 03/03  18:00:00,58.3268795523,12.4420717432,0.0,0.731614751893,34.3821554469,10.7710376103,119.375191868,119.375191868
 03/03  19:00:00,51.2998833508,12.4420717432,0.0,0.851452322761,22.9214369646,9.5742556536,125.624904939,125.624904939
 03/03  20:00:00,54.2048152766,12.4420717432,0.0,1.00105091523,22.9214369646,9.5742556536,139.589881705,139.589881705
 03/03  21:00:00,49.2561805918,12.4420717432,0.0,1.06943768122,19.1011974705,8.3774736969,146.415056017,146.415056017
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.6178775724,0.0359075300845,0.0,0.0122863818297,1.91011974705,2.3935639134,0.933708141586,0.933708141586
 03/04  01:00:00,12.2983483273,0.221409572879,0.0,0.105646072296,1.91011974705,1.79517293505,6.50832353507,6.50832353507
 03/04  02:00:00,12.4346465252,0.28901819983,0.0,0.174335643248,1.91011974705,1.79517293505,8.51983269596,8.51983269596
 03/04  03:00:00,12.5711904481,0.379595787397,0.0,0.220301978633,1.91011974705,1.79517293505,11.3982091738,11.3982091738
 03/04  04:00:00,12.6235413767,0.396621072387,0.0,0.255627622252,1.91011974705,1.79517293505,11.8353682518,11.8353682518
 03/04  05:00:00,12.7362204697,0.479937451058,0.0,0.284990336497,1.91011974705,1.79517293505,14.5252884392,14.5252884392
 03/04  06:00:00,12.7706689679,0.483985599103,0.0,0.315390686715,1.91011974705,1.79517293505,14.5274690197,14.5274690197
 03/04  07:00:00,26.5302853908,12.4420717432,0.0,2.11692096558,1.91011974705,1.79517293505,272.089566864,272.089566864
 03/04  08:00:00,22.8560307189,12.4420717432,0.0,1.62570694492,3.8202394941,3.5903458701,214.027091009,214.027091009
 03/04  09:00:00,31.3115446355,12.4420717432,0.0,1.42484462651,11.4607184823,5.9839097835,191.239744661,191.239744661
 03/04  10:00:00,46.1663734919,12.4420717432,0.0,1.22860913051,22.9214369646,9.5742556536,162.560477887,162.560477887
 03/04  11:00:00,58.6180100824,12.4420717432,0.0,1.02274528208,34.3821554469,10.7710376103,140.289968316,140.289968316
 03/04  12:00:00,58.4707860764,12.4420717432,0.0,0.875521276013,34.3821554469,10.7710376103,119.105976571,119.105976571
 03/04  13:00:00,58.3616741668,12.4420717432,0.0,0.766409366474,34.3821554469,10.7710376103,103.91433249,103.91433249
 03/04  14:00:00,58.2683953883,12.4420717432,0.0,0.673130587977,34.3821554469,10.7710376103,90.6557777946,90.6557777946
 03/04  15:00:00,58.2008579524,12.4420717432,0.0,0.605593152067,34.3821554469,10.7710376103,79.2031523306,79.2031523306
 03/04  16:00:00,58.1626434412,12.4420717432,0.0,0.567378640839,34.3821554469,10.7710376103,71.1654683635,71.1654683635
 03/04  17:00:00,58.1274616379,12.4420717432,0.0,0.532196837522,34.3821554469,10.7710376103,65.100709543,65.100709543
 03/04  18:00:00,58.1629308924,12.4420717432,0.0,0.567666092013,34.3821554469,10.7710376103,67.3596748265,67.3596748265
 03/04  19:00:00,44.7463554385,12.4420717432,0.0,0.692612527925,19.1011974705,8.3774736969,85.1673041133,85.1673041133
 03/04  20:00:00,38.9144208312,12.4420717432,0.0,0.761720822218,11.4607184823,5.9839097835,92.8762539943,92.8762539943
 03/04  21:00:00,38.9418727015,12.4420717432,0.0,0.789172692558,11.4607184823,5.9839097835,95.0801097207,95.0801097207
 03/04  22:00:00,28.8854617866,12.4420717432,0.0,0.76680467921,3.8202394941,3.5903458701,94.257172388,94.257172388
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,21.0459550078,12.4420717432,0.0,1.19329790046,3.8202394941,3.5903458701,131.338086189,131.338086189
 03/05  10:00:00,20.6685006983,12.4420717432,0.0,0.815843590922,3.8202394941,3.5903458701,97.0695642033,97.0695642033
 03/05  11:00:00,35.5773930196,12.4420717432,0.0,0.673671559825,15.2809579764,7.1806917402,82.2357092934,82.2357092934
 03/05  12:00:00,35.5155739302,12.4420717432,0.0,0.611852470399,15.2809579764,7.1806917402,79.072978804,79.072978804
 03/05  13:00:00,45.4735127842,12.4420717432,0.0,0.535748422885,22.9214369646,9.5742556536,64.9353877359,64.9353877359
 03/05  14:00:00,45.4274348752,12.4420717432,0.0,0.489670513836,22.9214369646,9.5742556536,57.4137941049,57.4137941049
 03/05  15:00:00,45.4033993934,12.4420717432,0.0,0.465635032031,22.9214369646,9.5742556536,53.0683732065,53.0683732065
 03/05  16:00:00,45.3969266588,12.4420717432,0.0,0.459162297387,22.9214369646,9.5742556536,50.6698420927,50.6698420927
 03/05  17:00:00,45.3988312404,12.4420717432,0.0,0.461066879058,22.9214369646,9.5742556536,49.2530767539,49.2530767539
 03/05  18:00:00,35.1753664738,12.4420717432,0.0,0.271645014012,15.2809579764,7.1806917402,67.7343925877,67.7343925877
 03/05  19:00:00,29.3767741314,12.4420717432,0.0,0.374095573267,7.6404789882,4.7871278268,96.9170082612,96.9170082612
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5851783596,0.00720731153203,0.0,0.00828738762201,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.6454385873,0.0289380994021,0.0,0.0468168274301,1.91011974705,2.3935639134,0.543401268617,0.543401268617
 03/06  03:00:00,12.6929952865,0.0458510070284,0.0,0.0774606190577,1.91011974705,2.3935639134,1.04614353942,1.04614353942
 03/06  04:00:00,12.7317791553,0.0600835903247,0.0,0.102011904515,1.91011974705,2.3935639134,1.48434309447,1.48434309447
 03/06  05:00:00,12.791503644,0.0999031274934,0.0,0.121916856053,1.91011974705,2.3935639134,2.67790438905,2.67790438905
 03/06  06:00:00,12.8075118861,0.0949264453591,0.0,0.142901780341,1.91011974705,2.3935639134,2.53582336467,2.53582336467
 03/06  07:00:00,26.7828022137,12.4420717432,0.0,1.77104681012,1.91011974705,2.3935639134,210.753424998,210.753424998
 03/06  08:00:00,27.6237602095,12.4420717432,0.0,1.3764149847,7.6404789882,4.7871278268,166.161911115,166.161911115
 03/06  09:00:00,41.1485284195,12.4420717432,0.0,1.22778550898,19.1011974705,8.3774736969,149.05646904,149.05646904
 03/06  10:00:00,58.6763613092,12.4420717432,0.0,1.08109650886,34.3821554469,10.7710376103,127.139316414,127.139316414
 03/06  11:00:00,58.6048784371,12.4420717432,0.0,1.00961363674,34.3821554469,10.7710376103,122.413439752,122.413439752
 03/06  12:00:00,58.5244161402,12.4420717432,0.0,0.929151339869,34.3821554469,10.7710376103,113.033877293,113.033877293
 03/06  13:00:00,58.4876153478,12.4420717432,0.0,0.89235054742,34.3821554469,10.7710376103,110.374431887,110.374431887
 03/06  14:00:00,58.4594940858,12.4420717432,0.0,0.864229285443,34.3821554469,10.7710376103,107.413023013,107.413023013
 03/06  15:00:00,58.4404684889,12.4420717432,0.0,0.845203688496,34.3821554469,10.7710376103,104.181424727,104.181424727
 03/06  16:00:00,58.4287995134,12.4420717432,0.0,0.833534713047,34.3821554469,10.7710376103,99.9852069526,99.9852069526
 03/06  17:00:00,58.4499803355,12.4420717432,0.0,0.854715535149,34.3821554469,10.7710376103,100.884715376,100.884715376
 03/06  18:00:00,58.5045183116,12.4420717432,0.0,0.909253511214,34.3821554469,10.7710376103,107.011560072,107.011560072
 03/06  19:00:00,50.0303593418,12.4420717432,0.0,0.959594980473,22.9214369646,9.5742556536,112.987092312,112.987092312
 03/06  20:00:00,54.2453255849,12.4420717432,0.0,1.04156122358,22.9214369646,9.5742556536,124.140757763,124.140757763
 03/06  21:00:00,49.2931314918,12.4420717432,0.0,1.10638858122,19.1011974705,8.3774736969,133.722648883,133.722648883
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.6800033576,0.0520641162744,0.0,0.0582555808257,1.91011974705,2.3935639134,1.23863735232,1.23863735232
 03/07  01:00:00,12.8646968084,0.140226947445,0.0,0.154786200503,1.91011974705,2.3935639134,3.88362108402,3.88362108402
 03/07  02:00:00,12.9910535614,0.206902489928,0.0,0.214467411008,1.91011974705,2.3935639134,5.98945221612,5.98945221612
 03/07  03:00:00,13.1158812627,0.289170716304,0.0,0.257026885924,1.91011974705,2.3935639134,8.48587236006,8.48587236006
 03/07  04:00:00,13.2123996882,0.349434780262,0.0,0.293281247487,1.91011974705,2.3935639134,10.42204088,10.42204088
 03/07  05:00:00,13.3006063154,0.404279701606,0.0,0.326642953345,1.91011974705,2.3935639134,12.0313429593,12.0313429593
 03/07  06:00:00,13.3888552951,0.454826645796,0.0,0.364344988817,1.91011974705,2.3935639134,13.6978860159,13.6978860159
 03/07  07:00:00,27.2912181334,12.4420717432,0.0,2.27946272982,1.91011974705,2.3935639134,275.150835721,275.150835721
 03/07  08:00:00,28.1023064835,12.4420717432,0.0,1.8549612587,7.6404789882,4.7871278268,229.133359199,229.133359199
 03/07  09:00:00,41.5951568811,12.4420717432,0.0,1.67441397054,19.1011974705,8.3774736969,210.793867305,210.793867305
 03/07  10:00:00,59.0061273413,12.4420717432,0.0,1.41086254089,34.3821554469,10.7710376103,185.322505892,185.322505892
 03/07  11:00:00,58.8584030576,12.4420717432,0.0,1.26313825728,34.3821554469,10.7710376103,173.043915614,173.043915614
 03/07  12:00:00,58.6226044008,12.4420717432,0.0,1.02733960048,34.3821554469,10.7710376103,155.581672187,155.581672187
 03/07  13:00:00,58.5251156911,12.4420717432,0.0,0.929850890713,34.3821554469,10.7710376103,146.387029293,146.387029293
 03/07  14:00:00,58.4868927963,12.4420717432,0.0,0.891627995887,34.3821554469,10.7710376103,140.877713788,140.877713788
 03/07  15:00:00,58.4935376336,12.4420717432,0.0,0.898272833225,34.3821554469,10.7710376103,135.894408029,135.894408029
 03/07  16:00:00,58.4846349201,12.4420717432,0.0,0.88937011977,34.3821554469,10.7710376103,129.657134873,129.657134873
 03/07  17:00:00,58.5391451035,12.4420717432,0.0,0.943880303117,34.3821554469,10.7710376103,130.791404447,130.791404447
 03/07  18:00:00,58.6310572021,12.4420717432,0.0,1.03579240172,34.3821554469,10.7710376103,136.597240977,136.597240977
 03/07  19:00:00,50.2132881905,12.4420717432,0.0,1.14252382913,22.9214369646,9.5742556536,145.420115822,145.420115822
 03/07  20:00:00,54.464414716,12.4420717432,0.0,1.26065035468,22.9214369646,9.5742556536,157.666289653,157.666289653
 03/07  21:00:00,49.5065842691,12.4420717432,0.0,1.31984135853,19.1011974705,8.3774736969,165.198506685,165.198506685
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.6758485023,0.0611593118424,0.0,0.0450055300022,1.91011974705,2.3935639134,1.61776485744,1.61776485744
 03/07  24:00:00,13.0111272698,0.251156228919,0.0,0.190287380419,1.91011974705,2.3935639134,7.31457923407,7.31457923407
 03/08  01:00:00,13.1673756482,0.323415043302,0.0,0.274276944425,1.91011974705,2.3935639134,9.59623370721,9.59623370721
 03/08  02:00:00,13.3631620387,0.463359995411,0.0,0.330118382863,1.91011974705,2.3935639134,13.8681274343,13.8681274343
 03/08  03:00:00,13.3980221574,0.454538120516,0.0,0.373800376453,1.91011974705,2.3935639134,13.6722199794,13.6722199794
 03/08  04:00:00,13.5720915937,0.59017018993,0.0,0.412237743315,1.91011974705,2.3935639134,17.7962419947,17.7962419947
 03/08  05:00:00,13.5672760498,0.549198155249,0.0,0.448394234105,1.91011974705,2.3935639134,16.6358171283,16.6358171283
 03/08  06:00:00,14.0600098756,1.00390681781,0.0,0.486419397347,1.91011974705,2.3935639134,26.6960478814,26.6960478814
 03/08  07:00:00,27.4820416995,12.4420717432,0.0,2.47028629585,1.91011974705,2.3935639134,304.079056808,304.079056808
 03/08  08:00:00,28.2777834042,12.4420717432,0.0,2.03043817937,7.6404789882,4.7871278268,256.298484747,256.298484747
 03/08  09:00:00,41.7499263229,12.4420717432,0.0,1.82918341232,19.1011974705,8.3774736969,233.352443883,233.352443883
 03/08  10:00:00,59.2006323138,12.4420717432,0.0,1.6053675134,34.3821554469,10.7710376103,204.611571522,204.611571522
 03/08  11:00:00,58.9912337813,12.4420717432,0.0,1.39596898097,34.3821554469,10.7710376103,191.376681084,191.376681084
 03/08  12:00:00,58.9236503622,12.4420717432,0.0,1.32838556179,34.3821554469,10.7710376103,179.997654537,179.997654537
 03/08  13:00:00,58.7387060553,12.4420717432,0.0,1.14344125498,34.3821554469,10.7710376103,166.640731532,166.640731532
 03/08  14:00:00,58.7575429446,12.4420717432,0.0,1.16227814425,34.3821554469,10.7710376103,159.762206701,159.762206701
 03/08  15:00:00,58.7479691127,12.4420717432,0.0,1.15270431231,34.3821554469,10.7710376103,155.62324684,155.62324684
 03/08  16:00:00,58.7446969582,12.4420717432,0.0,1.14943215783,34.3821554469,10.7710376103,152.910834134,152.910834134
 03/08  17:00:00,58.7745330864,12.4420717432,0.0,1.17926828608,34.3821554469,10.7710376103,154.485411144,154.485411144
 03/08  18:00:00,58.8412807631,12.4420717432,0.0,1.24601596274,34.3821554469,10.7710376103,158.032176003,158.032176003
 03/08  19:00:00,50.3985689104,12.4420717432,0.0,1.32780454906,22.9214369646,9.5742556536,165.079577846,165.079577846
 03/08  20:00:00,54.6199584288,12.4420717432,0.0,1.41619406747,22.9214369646,9.5742556536,175.460259253,175.460259253
 03/08  21:00:00,49.6419191784,12.4420717432,0.0,1.45517626779,19.1011974705,8.3774736969,180.80848518,180.80848518
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.8865258443,0.188354345793,0.0,0.12848783804,1.91011974705,2.3935639134,5.39110948539,5.39110948539
 03/08  24:00:00,13.1714110935,0.330103755053,0.0,0.271623678019,1.91011974705,2.3935639134,9.76337490886,9.76337490886
 03/09  01:00:00,13.3780916332,0.468643579319,0.0,0.339764393428,1.91011974705,2.3935639134,14.0684499535,14.0684499535
 03/09  02:00:00,13.427079631,0.471903091201,0.0,0.385492879359,1.91011974705,2.3935639134,14.1505536074,14.1505536074
 03/09  03:00:00,13.578249692,0.58896445444,0.0,0.419601577065,1.91011974705,2.3935639134,17.8207239339,17.8207239339
 03/09  04:00:00,13.5737083709,0.553033454606,0.0,0.450991255893,1.91011974705,2.3935639134,16.6781101166,16.6781101166
 03/09  05:00:00,14.035255454,0.986452473658,0.0,0.479119319868,1.91011974705,2.3935639134,26.1637170598,26.1637170598
 03/09  06:00:00,14.0451482061,0.96918346215,0.0,0.50628108353,1.91011974705,2.3935639134,25.1046264685,25.1046264685
 03/09  07:00:00,27.4718041823,12.4420717432,0.0,2.46004877866,1.91011974705,2.3935639134,300.906256268,300.906256268
 03/09  08:00:00,26.8281990083,12.4420717432,0.0,1.95852045011,7.6404789882,4.7871278268,246.384175455,246.384175455
 03/09  09:00:00,41.5597497767,12.4420717432,0.0,1.63900686617,19.1011974705,8.3774736969,215.898169947,215.898169947
 03/09  10:00:00,58.8300497006,12.4420717432,0.0,1.23478490022,34.3821554469,10.7710376103,181.799669465,181.799669465
 03/09  11:00:00,58.5280708838,12.4420717432,0.0,0.932806083471,34.3821554469,10.7710376103,163.901851507,163.901851507
 03/09  12:00:00,58.3984475676,12.4420717432,0.0,0.803182767253,34.3821554469,10.7710376103,144.918774396,144.918774396
 03/09  13:00:00,58.3826124533,12.4420717432,0.0,0.787347652892,34.3821554469,10.7710376103,134.158255988,134.158255988
 03/09  14:00:00,58.3423897965,12.4420717432,0.0,0.747124996115,34.3821554469,10.7710376103,124.896165247,124.896165247
 03/09  15:00:00,58.4218430088,12.4420717432,0.0,0.826578208462,34.3821554469,10.7710376103,119.279513567,119.279513567
 03/09  16:00:00,58.4480280553,12.4420717432,0.0,0.852763254973,34.3821554469,10.7710376103,114.134264648,114.134264648
 03/09  17:00:00,58.4348570517,12.4420717432,0.0,0.839592251378,34.3821554469,10.7710376103,113.780178312,113.780178312
 03/09  18:00:00,58.4821799044,12.4420717432,0.0,0.886915104032,34.3821554469,10.7710376103,118.18937792,118.18937792
 03/09  19:00:00,50.0513106369,12.4420717432,0.0,0.980546275557,22.9214369646,9.5742556536,125.910624887,125.910624887
 03/09  20:00:00,54.2926929363,12.4420717432,0.0,1.08892857497,22.9214369646,9.5742556536,137.625175685,137.625175685
 03/09  21:00:00,49.334786581,12.4420717432,0.0,1.14804367045,19.1011974705,8.3774736969,145.15116965,145.15116965
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5714854883,0.00180182788301,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.7509545595,0.102346817571,0.0,0.0789240814608,1.91011974705,2.3935639134,2.74176149934,2.74176149934
 03/10  01:00:00,12.9584142083,0.216456475708,0.0,0.172274072145,1.91011974705,2.3935639134,6.31960268405,6.31960268405
 03/10  02:00:00,13.1324239211,0.332651465353,0.0,0.230088795306,1.91011974705,2.3935639134,9.86166154279,9.86166154279
 03/10  03:00:00,13.1745388222,0.335548721975,0.0,0.269306439764,1.91011974705,2.3935639134,9.99818148432,9.99818148432
 03/10  04:00:00,13.3150016941,0.442693406555,0.0,0.302624627136,1.91011974705,2.3935639134,13.2598549001,13.2598549001
 03/10  05:00:00,13.3185343355,0.418511954257,0.0,0.330338720795,1.91011974705,2.3935639134,12.5787877323,12.5787877323
 03/10  06:00:00,13.4640930625,0.532244824137,0.0,0.362164577873,1.91011974705,2.3935639134,16.0309436632,16.0309436632
 03/10  07:00:00,27.2374881839,12.4420717432,0.0,2.22573278028,1.91011974705,2.3935639134,272.982072628,272.982072628
 03/10  08:00:00,26.5949825633,12.4420717432,0.0,1.72530400515,7.6404789882,4.7871278268,218.759150236,218.759150236
 03/10  09:00:00,41.3475954476,12.4420717432,0.0,1.42685253705,19.1011974705,8.3774736969,189.197281392,189.197281392
 03/10  10:00:00,58.5790843837,12.4420717432,0.0,0.983819583373,34.3821554469,10.7710376103,152.171447533,152.171447533
 03/10  11:00:00,58.2076914642,12.4420717432,0.0,0.612426663822,34.3821554469,10.7710376103,130.964936995,130.964936995
 03/10  12:00:00,57.9674472541,12.4420717432,0.0,0.372182453744,34.3821554469,10.7710376103,109.798044584,109.798044584
 03/10  13:00:00,57.8782459186,12.4420717432,0.0,0.282981118275,34.3821554469,10.7710376103,97.4963420674,97.4963420674
 03/10  14:00:00,57.8147361287,12.4420717432,0.0,0.219471328386,34.3821554469,10.7710376103,87.4243818151,87.4243818151
 03/10  15:00:00,57.717615902,12.4420717432,0.0,0.122351101639,34.3821554469,10.7710376103,77.130457764,77.130457764
 03/10  16:00:00,57.706027136,12.4420717432,0.0,0.110762335662,34.3821554469,10.7710376103,67.6147025725,67.6147025725
 03/10  17:00:00,57.8676105649,12.4420717432,0.0,0.272345764547,34.3821554469,10.7710376103,67.5967540816,67.5967540816
 03/10  18:00:00,58.0315543391,12.4420717432,0.0,0.436289538689,34.3821554469,10.7710376103,73.5103086317,73.5103086317
 03/10  19:00:00,49.6319030513,12.4420717432,0.0,0.561138689922,22.9214369646,9.5742556536,82.5634301638,82.5634301638
 03/10  20:00:00,53.8890555638,12.4420717432,0.0,0.685291202406,22.9214369646,9.5742556536,96.4146420837,96.4146420837
 03/10  21:00:00,48.9583977915,12.4420717432,0.0,0.771654880935,19.1011974705,8.3774736969,106.084422853,106.084422853
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9794125114,0.00360365576601,0.0,0.00451617349366,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,12.1260554751,0.0899644042844,0.0,0.0647983887357,1.91011974705,1.79517293505,2.43021344595,2.43021344595
 03/11  04:00:00,12.3005277952,0.209862913211,0.0,0.119372199933,1.91011974705,1.79517293505,6.12537176012,6.12537176012
 03/11  05:00:00,12.3711132456,0.24027369325,0.0,0.159546870254,1.91011974705,1.79517293505,7.08396620304,7.08396620304
 03/11  06:00:00,12.4955591994,0.326678357206,0.0,0.197588160095,1.91011974705,1.79517293505,9.71403505899,9.71403505899
 03/11  07:00:00,26.3233163382,12.4420717432,0.0,1.90995191292,1.91011974705,1.79517293505,243.85263365,243.85263365
 03/11  08:00:00,21.3040941413,12.4420717432,0.0,1.45143703393,3.8202394941,3.5903458701,190.862543911,190.862543911
 03/11  09:00:00,31.0833161077,12.4420717432,0.0,1.19661609869,11.4607184823,5.9839097835,162.051433598,162.051433598
 03/11  10:00:00,45.7255221998,12.4420717432,0.0,0.787757838456,22.9214369646,9.5742556536,123.356899087,123.356899087
 03/11  11:00:00,58.0246413751,12.4420717432,0.0,0.429376574751,34.3821554469,10.7710376103,95.4912799511,95.4912799511
 03/11  12:00:00,57.7665389423,12.4420717432,0.0,0.171274141896,34.3821554469,10.7710376103,73.6744428467,73.6744428467
 03/11  13:00:00,57.6206533163,12.4384680874,0.0,0.0289921716864,34.3821554469,10.7710376103,59.0272990292,59.0272990292
 03/11  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,45.94397327,45.94397327
 03/11  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,36.258362952,36.258362952
 03/11  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,30.2043966348,30.2043966348
 03/11  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,27.3350163315,27.3350163315
 03/11  18:00:00,57.6668956178,12.4402699153,0.0,0.0734326452884,34.3821554469,10.7710376103,32.3075905075,32.3075905075
 03/11  19:00:00,44.3843543183,12.4420717432,0.0,0.330611407755,19.1011974705,8.3774736969,57.2781452512,57.2781452512
 03/11  20:00:00,38.6507867141,12.4420717432,0.0,0.498086705163,11.4607184823,5.9839097835,76.6081424672,76.6081424672
 03/11  21:00:00,38.7634475706,12.4420717432,0.0,0.610747561646,11.4607184823,5.9839097835,91.8799299113,91.8799299113
 03/11  22:00:00,28.8121518941,12.4420717432,0.0,0.693494786775,3.8202394941,3.5903458701,104.41162482,104.41162482
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,12.0107744857,0.0206741791555,0.0,0.0188076244214,1.91011974705,1.79517293505,0.351730347892,0.351730347892
 03/12  06:00:00,12.1283350135,0.0844273554405,0.0,0.0726149759197,1.91011974705,1.79517293505,2.26271811917,2.26271811917
 03/12  07:00:00,12.1433352752,0.0873400171175,0.0,0.0847025759959,1.91011974705,1.79517293505,2.3191283626,2.3191283626
 03/12  08:00:00,21.4317430899,12.4420717432,0.0,1.57908598254,3.8202394941,3.5903458701,200.21020268,200.21020268
 03/12  09:00:00,20.8610102586,12.4420717432,0.0,1.00835315122,3.8202394941,3.5903458701,142.266823698,142.266823698
 03/12  10:00:00,35.6212202866,12.4420717432,0.0,0.717498826836,15.2809579764,7.1806917402,110.926118157,110.926118157
 03/12  11:00:00,35.512106167,12.4420717432,0.0,0.608384707243,15.2809579764,7.1806917402,93.4052922436,93.4052922436
 03/12  12:00:00,45.3469510133,12.4420717432,0.0,0.409186651946,22.9214369646,9.5742556536,68.0970354366,68.0970354366
 03/12  13:00:00,45.2304421338,12.4420717432,0.0,0.292677772436,22.9214369646,9.5742556536,54.9272604984,54.9272604984
 03/12  14:00:00,45.1871063668,12.4420717432,0.0,0.249342005422,22.9214369646,9.5742556536,47.5923069961,47.5923069961
 03/12  15:00:00,45.1570712201,12.4420717432,0.0,0.219306858703,22.9214369646,9.5742556536,41.0820167333,41.0820167333
 03/12  16:00:00,45.1229530192,12.4420717432,0.0,0.185188657878,22.9214369646,9.5742556536,34.5813780857,34.5813780857
 03/12  17:00:00,34.9456713013,12.4420717432,0.0,0.0419498415068,15.2809579764,7.1806917402,49.6891197017,49.6891197017
 03/12  18:00:00,24.9883824576,12.4420717432,0.0,0.118703899465,7.6404789882,4.7871278268,60.1173958772,60.1173958772
 03/12  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,26.3911405519,12.4420717432,0.0,1.37938514826,1.91011974705,2.3935639134,163.123490212,163.123490212
 03/13  07:00:00,34.163990816,12.4420717432,0.0,1.02831225788,7.6404789882,4.7871278268,125.083616396,125.083616396
 03/13  08:00:00,40.7923765375,12.4420717432,0.0,0.871633626955,19.1011974705,8.3774736969,107.029607393,107.029607393
 03/13  09:00:00,58.2152464753,12.4420717432,0.0,0.619981674915,34.3821554469,10.7710376103,73.7328099806,73.7328099806
 03/13  10:00:00,57.9216573667,12.4420717432,0.0,0.326392566379,34.3821554469,10.7710376103,47.6561398345,47.6561398345
 03/13  11:00:00,57.6575456302,12.4420717432,0.0,0.062280829817,34.3821554469,10.7710376103,25.7480720703,25.7480720703
 03/13  12:00:00,57.5902949294,12.4366662595,0.0,0.000435612672151,34.3821554469,10.7710376103,13.6651366943,13.6651366943
 03/13  13:00:00,57.5937733401,12.4384680874,0.0,0.00211219552649,34.3821554469,10.7710376103,5.84498998516,5.84498998516
 03/13  14:00:00,57.6025689055,12.4420717432,0.0,0.00730410512925,34.3821554469,10.7710376103,3.09481495494,3.09481495494
 03/13  15:00:00,57.5898593167,12.4366662595,0.0,0.0,34.3821554469,10.7710376103,2.35107710177,2.35107710177
 03/13  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.83794756972,1.83794756972
 03/13  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.16041104511,1.16041104511
 03/13  18:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,1.35424223981,1.35424223981
 03/13  19:00:00,47.7787530111,12.4420717432,0.0,0.0856553163808,22.9214369646,9.5742556536,7.51785755939,7.51785755939
 03/13  20:00:00,48.3647364018,12.4420717432,0.0,0.177993491226,19.1011974705,8.3774736969,15.2839513715,15.2839513715
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,25.8259298612,12.4420717432,0.0,0.814174457631,1.91011974705,2.3935639134,95.8127243047,95.8127243047
 03/14  07:00:00,33.7541163782,12.4420717432,0.0,0.618437820067,7.6404789882,4.7871278268,71.1484932779,71.1484932779
 03/14  08:00:00,40.4420905709,12.4420717432,0.0,0.521347660299,19.1011974705,8.3774736969,58.2821986852,58.2821986852
