Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/14  09:00:00,57.9646264806,12.4420717432,0.0,0.369361680213,34.3821554469,10.7710376103,36.2467716045,36.2467716045
 03/14  10:00:00,57.7420570876,12.4420717432,0.0,0.14679228725,34.3821554469,10.7710376103,21.3608887206,21.3608887206
 03/14  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,3.72342977362,3.72342977362
 03/14  12:00:00,57.5928004535,12.4312607759,0.00834662038884,0.0,34.3821554469,10.7710376103,1.04817890806,1.04817890806
 03/14  13:00:00,57.8398561532,12.4312607759,0.255402320176,0.0,34.3821554469,10.7710376103,0.0491639527262,0.0491639527262
 03/14  14:00:00,58.0563225883,12.4312607759,0.471868755265,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  15:00:00,58.4177845818,12.4312607759,0.833330748717,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  16:00:00,58.3009295928,12.4312607759,0.716475759695,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  17:00:00,58.0008280912,12.4312607759,0.41637425811,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  18:00:00,45.1404266467,12.4312607759,0.213473252676,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  19:00:00,47.7028701232,12.4312607759,0.0205833957976,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  20:00:00,48.1759319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.000640263645134,0.000640263645134
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,25.8728692884,12.4420717432,0.0,0.861113884778,1.91011974705,2.3935639134,117.647347501,117.647347501
 03/15  07:00:00,32.4792580269,12.4420717432,0.0,0.721246135436,7.6404789882,4.7871278268,97.2766500775,97.2766500775
 03/15  08:00:00,40.5860433427,12.4420717432,0.0,0.665300432143,19.1011974705,8.3774736969,88.8504577855,88.8504577855
 03/15  09:00:00,58.112205865,12.4420717432,0.0,0.516941064651,34.3821554469,10.7710376103,64.760470937,64.760470937
 03/15  10:00:00,57.8505818378,12.4420717432,0.0,0.255317037441,34.3821554469,10.7710376103,47.4863169997,47.4863169997
 03/15  11:00:00,57.5927258696,12.4330626037,0.0,0.00647020862797,34.3821554469,10.7710376103,26.210496523,26.210496523
 03/15  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,14.6335715995,14.6335715995
 03/15  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,9.51814412915,9.51814412915
 03/15  14:00:00,57.5904039712,12.4312607759,0.00595013810139,0.0,34.3821554469,10.7710376103,4.84264241625,4.84264241625
 03/15  15:00:00,57.646585638,12.4312607759,0.0621318049331,0.0,34.3821554469,10.7710376103,1.59303521045,1.59303521045
 03/15  16:00:00,57.5906519057,12.4312607759,0.00619807264554,0.0,34.3821554469,10.7710376103,1.43712081071,1.43712081071
 03/15  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,12.6522868858,12.6522868858
 03/15  18:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,27.0222076603,27.0222076603
 03/15  19:00:00,47.8068198704,12.4420717432,0.0,0.113722175703,22.9214369646,9.5742556536,38.1202774286,38.1202774286
 03/15  20:00:00,48.4655687466,12.4420717432,0.0,0.278825836008,19.1011974705,8.3774736969,48.6751234629,48.6751234629
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,26.5217500941,12.4420717432,0.0,1.50999469045,1.91011974705,2.3935639134,196.551691009,196.551691009
 03/16  07:00:00,32.927037837,12.4420717432,0.0,1.16902594548,7.6404789882,4.7871278268,155.635978644,155.635978644
 03/16  08:00:00,40.9267771994,12.4420717432,0.0,1.00603428883,19.1011974705,8.3774736969,135.265062265,135.265062265
 03/16  09:00:00,58.4143703849,12.4420717432,0.0,0.819105584532,34.3821554469,10.7710376103,110.807641355,110.807641355
 03/16  10:00:00,58.2178624522,12.4420717432,0.0,0.622597651865,34.3821554469,10.7710376103,98.2710112017,98.2710112017
 03/16  11:00:00,57.915099717,12.4420717432,0.0,0.319834916685,34.3821554469,10.7710376103,75.5054946139,75.5054946139
 03/16  12:00:00,57.8420091069,12.4420717432,0.0,0.246744306531,34.3821554469,10.7710376103,59.2214120436,59.2214120436
 03/16  13:00:00,57.7361751768,12.4420717432,0.0,0.140910376482,34.3821554469,10.7710376103,47.0341326288,47.0341326288
 03/16  14:00:00,57.5862556609,12.4330626037,0.0,0.0,34.3821554469,10.7710376103,36.8889044013,36.8889044013
 03/16  15:00:00,57.5894998667,12.4348644316,0.0,0.00144237786276,34.3821554469,10.7710376103,25.7418642144,25.7418642144
 03/16  16:00:00,57.6721604249,12.4420717432,0.0,0.0768956245134,34.3821554469,10.7710376103,24.125211018,24.125211018
 03/16  17:00:00,57.7427138249,12.4420717432,0.0,0.147449024585,34.3821554469,10.7710376103,28.794506786,28.794506786
 03/16  18:00:00,45.1776937035,12.4420717432,0.0,0.23992934212,22.9214369646,9.5742556536,35.786274893,35.786274893
 03/16  19:00:00,48.0442733413,12.4420717432,0.0,0.351175646609,22.9214369646,9.5742556536,47.7920958172,47.7920958172
 03/16  20:00:00,48.6096978449,12.4420717432,0.0,0.422954934328,19.1011974705,8.3774736969,56.6640149406,56.6640149406
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,26.5515359806,12.4420717432,0.0,1.53978057696,1.91011974705,2.3935639134,190.789012606,190.789012606
 03/17  07:00:00,32.9834879044,12.4420717432,0.0,1.22547601289,7.6404789882,4.7871278268,157.313978394,157.313978394
 03/17  08:00:00,40.9911873443,12.4420717432,0.0,1.07044443375,19.1011974705,8.3774736969,138.999807348,138.999807348
 03/17  09:00:00,58.4345075495,12.4420717432,0.0,0.839242749116,34.3821554469,10.7710376103,108.085832584,108.085832584
 03/17  10:00:00,58.1432431851,12.4420717432,0.0,0.547978384713,34.3821554469,10.7710376103,85.5404562889,85.5404562889
 03/17  11:00:00,57.8320794156,12.4420717432,0.0,0.236814615241,34.3821554469,10.7710376103,57.7014733528,57.7014733528
 03/17  12:00:00,57.7728684485,12.4420717432,0.0,0.177603648134,34.3821554469,10.7710376103,40.9606750926,40.9606750926
 03/17  13:00:00,57.7191957829,12.4420717432,0.0,0.12393098256,34.3821554469,10.7710376103,30.9260165732,30.9260165732
 03/17  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,20.5630126003,20.5630126003
 03/17  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,8.86339519144,8.86339519144
 03/17  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,7.11320598398,7.11320598398
 03/17  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,8.72227264964,8.72227264964
 03/17  18:00:00,45.0005095984,12.4420717432,0.0,0.0627452370006,22.9214369646,9.5742556536,11.9761328281,11.9761328281
 03/17  19:00:00,47.9167154523,12.4420717432,0.0,0.223617757621,22.9214369646,9.5742556536,29.1453669086,29.1453669086
 03/17  20:00:00,48.5468869651,12.4420717432,0.0,0.36014405455,19.1011974705,8.3774736969,47.8845795952,47.8845795952
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,25.7845708475,12.4420717432,0.0,1.37120642224,1.91011974705,1.79517293505,170.471395297,170.471395297
 03/18  07:00:00,27.8082849023,12.4420717432,0.0,1.06729446157,3.8202394941,3.5903458701,137.741536973,137.741536973
 03/18  08:00:00,30.8363979276,12.4420717432,0.0,0.94969791866,11.4607184823,5.9839097835,125.10952824,125.10952824
 03/18  09:00:00,45.7148825117,12.4420717432,0.0,0.777118150331,22.9214369646,9.5742556536,101.764701071,101.764701071
 03/18  10:00:00,58.1770222479,12.4420717432,0.0,0.581757447523,34.3821554469,10.7710376103,80.9474732846,80.9474732846
 03/18  11:00:00,57.8571402472,12.4420717432,0.0,0.261875446799,34.3821554469,10.7710376103,59.5099600708,59.5099600708
 03/18  12:00:00,57.6685947972,12.4420717432,0.0,0.07332999681,34.3821554469,10.7710376103,43.2568070223,43.2568070223
 03/18  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,30.3559617222,30.3559617222
 03/18  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,23.002703466,23.002703466
 03/18  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,17.0160722074,17.0160722074
 03/18  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,12.86114346,12.86114346
 03/18  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,14.7199035188,14.7199035188
 03/18  18:00:00,39.9926216657,12.4402699153,0.0,0.0736805830436,19.1011974705,8.3774736969,30.7759160121,30.7759160121
 03/18  19:00:00,32.9072440122,12.4420717432,0.0,0.265210669907,11.4607184823,5.9839097835,46.0832923426,46.0832923426
 03/18  20:00:00,38.5327138268,12.4420717432,0.0,0.380013817842,11.4607184823,5.9839097835,57.7917543688,57.7917543688
 03/18  21:00:00,28.5731295152,12.4420717432,0.0,0.454472407819,3.8202394941,3.5903458701,68.9146631414,68.9146631414
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,21.1940268747,12.4420717432,0.0,1.34136976735,3.8202394941,3.5903458701,163.689184847,163.689184847
 03/19  09:00:00,20.8199171612,12.4420717432,0.0,0.967260053793,3.8202394941,3.5903458701,126.06869795,126.06869795
 03/19  10:00:00,35.7350069275,12.4420717432,0.0,0.831285467749,15.2809579764,7.1806917402,111.104256958,111.104256958
 03/19  11:00:00,35.6553730927,12.4420717432,0.0,0.751651632983,15.2809579764,7.1806917402,104.922151234,104.922151234
 03/19  12:00:00,45.5889177837,12.4420717432,0.0,0.651153422343,22.9214369646,9.5742556536,89.1175541151,89.1175541151
 03/19  13:00:00,45.5444762857,12.4420717432,0.0,0.606711924305,22.9214369646,9.5742556536,84.426665409,84.426665409
 03/19  14:00:00,45.5472526378,12.4420717432,0.0,0.60948827642,22.9214369646,9.5742556536,84.1238196113,84.1238196113
 03/19  15:00:00,45.5558416476,12.4420717432,0.0,0.618077286232,22.9214369646,9.5742556536,83.8539614449,83.8539614449
 03/19  16:00:00,45.5630216272,12.4420717432,0.0,0.625257265843,22.9214369646,9.5742556536,82.6610362725,82.6610362725
 03/19  17:00:00,35.2591862537,12.4420717432,0.0,0.355464793887,15.2809579764,7.1806917402,114.800583239,114.800583239
 03/19  18:00:00,25.3032241214,12.4420717432,0.0,0.433545563191,7.6404789882,4.7871278268,128.694954286,128.694954286
 03/19  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9754531781,0.00360365576601,0.0,0.000556840192546,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.6067379612,0.010810967298,0.0,0.0262433334046,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.6621565061,0.0346711705382,0.0,0.0578016751225,1.91011974705,2.3935639134,0.713908651694,0.713908651694
 03/20  03:00:00,12.6894778127,0.0376131954123,0.0,0.0821809568869,1.91011974705,2.3935639134,0.801926113012,0.801926113012
 03/20  04:00:00,12.7489020165,0.0758806739339,0.0,0.103337682136,1.91011974705,2.3935639134,1.96433532831,1.96433532831
 03/20  05:00:00,12.7763770955,0.0856146527918,0.0,0.121078782299,1.91011974705,2.3935639134,2.24563565749,2.24563565749
 03/20  06:00:00,26.7438756737,12.4420717432,0.0,1.73212027009,1.91011974705,2.3935639134,205.619442601,205.619442601
 03/20  07:00:00,33.1185618316,12.4420717432,0.0,1.36054994007,7.6404789882,4.7871278268,164.418924081,164.418924081
 03/20  08:00:00,41.1486757672,12.4420717432,0.0,1.22793285661,19.1011974705,8.3774736969,149.517956937,149.517956937
 03/20  09:00:00,58.6671500285,12.4420717432,0.0,1.07188522815,34.3821554469,10.7710376103,127.310220327,127.310220327
 03/20  10:00:00,58.5687900286,12.4420717432,0.0,0.973525228269,34.3821554469,10.7710376103,119.280134039,119.280134039
 03/20  11:00:00,58.4719496137,12.4420717432,0.0,0.876684813322,34.3821554469,10.7710376103,108.612502131,108.612502131
 03/20  12:00:00,58.4227075166,12.4420717432,0.0,0.827442716236,34.3821554469,10.7710376103,104.594172711,104.594172711
 03/20  13:00:00,58.3781659284,12.4420717432,0.0,0.782901128078,34.3821554469,10.7710376103,100.135788674,100.135788674
 03/20  14:00:00,58.345039052,12.4420717432,0.0,0.749774251661,34.3821554469,10.7710376103,96.2779488915,96.2779488915
 03/20  15:00:00,58.3249263811,12.4420717432,0.0,0.729661580688,34.3821554469,10.7710376103,91.9605376125,91.9605376125
 03/20  16:00:00,58.3484299215,12.4420717432,0.0,0.753165121135,34.3821554469,10.7710376103,94.722489216,94.722489216
 03/20  17:00:00,58.378429871,12.4420717432,0.0,0.783165070685,34.3821554469,10.7710376103,97.5811756982,97.5811756982
 03/20  18:00:00,45.751530842,12.4420717432,0.0,0.813766480649,22.9214369646,9.5742556536,99.6490017482,99.6490017482
 03/20  19:00:00,48.5807448325,12.4420717432,0.0,0.887647137767,22.9214369646,9.5742556536,107.161832612,107.161832612
 03/20  20:00:00,49.1212963509,12.4420717432,0.0,0.934553440376,19.1011974705,8.3774736969,112.543095231,112.543095231
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.6252520814,0.0277223118639,0.0,0.0278461091217,1.91011974705,2.3935639134,0.55821496684,0.55821496684
 03/21  01:00:00,12.7175442976,0.0536633353304,0.0,0.0941973018478,1.91011974705,2.3935639134,1.27400982674,1.27400982674
 03/21  02:00:00,12.821077447,0.112180068585,0.0,0.139213717936,1.91011974705,2.3935639134,3.04463394525,3.04463394525
 03/21  03:00:00,12.8658550826,0.126304451622,0.0,0.169866970498,1.91011974705,2.3935639134,3.44829519885,3.44829519885
 03/21  04:00:00,12.9638829741,0.200384939349,0.0,0.193814374286,1.91011974705,2.3935639134,5.77323097314,5.77323097314
 03/21  05:00:00,13.0322290331,0.24735509589,0.0,0.215190276794,1.91011974705,2.3935639134,7.23256794001,7.23256794001
 03/21  06:00:00,26.9454997761,12.4420717432,0.0,1.93374437245,1.91011974705,2.3935639134,233.22489749,233.22489749
 03/21  07:00:00,31.9138448427,12.4420717432,0.0,1.53349961786,7.6404789882,4.7871278268,186.849979895,186.849979895
 03/21  08:00:00,41.2677283031,12.4420717432,0.0,1.34698539253,19.1011974705,8.3774736969,164.668461948,164.668461948
 03/21  09:00:00,58.763641944,12.4420717432,0.0,1.1683771436,34.3821554469,10.7710376103,138.623690969,138.623690969
 03/21  10:00:00,58.6770429972,12.4420717432,0.0,1.08177819681,34.3821554469,10.7710376103,130.968066844,130.968066844
 03/21  11:00:00,58.5834618143,12.4420717432,0.0,0.988197013938,34.3821554469,10.7710376103,120.340187681,120.340187681
 03/21  12:00:00,58.5202573094,12.4420717432,0.0,0.924992509039,34.3821554469,10.7710376103,115.048031354,115.048031354
 03/21  13:00:00,58.4790907218,12.4420717432,0.0,0.883825921426,34.3821554469,10.7710376103,111.506207541,111.506207541
 03/21  14:00:00,58.4534466091,12.4420717432,0.0,0.858181808762,34.3821554469,10.7710376103,107.547533645,107.547533645
 03/21  15:00:00,58.4317569762,12.4420717432,0.0,0.836492175823,34.3821554469,10.7710376103,104.037410526,104.037410526
 03/21  16:00:00,58.4497999394,12.4420717432,0.0,0.854535138999,34.3821554469,10.7710376103,104.940478186,104.940478186
 03/21  17:00:00,58.4908220814,12.4420717432,0.0,0.895557281005,34.3821554469,10.7710376103,108.884661009,108.884661009
 03/21  18:00:00,45.8880247867,12.4420717432,0.0,0.950260425374,22.9214369646,9.5742556536,115.115626428,115.115626428
 03/21  19:00:00,48.7384948266,12.4420717432,0.0,1.04539713186,22.9214369646,9.5742556536,126.878827031,126.878827031
 03/21  20:00:00,49.2838916563,12.4420717432,0.0,1.09714874569,19.1011974705,8.3774736969,132.940031093,132.940031093
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.6352738681,0.0370697440669,0.0,0.0285204635729,1.91011974705,2.3935639134,0.888964943599,0.888964943599
 03/21  24:00:00,12.7769898436,0.0914713945849,0.0,0.1158347886,1.91011974705,2.3935639134,2.41772317188,2.41772317188
 03/22  01:00:00,12.8750771058,0.136784938087,0.0,0.168608507276,1.91011974705,2.3935639134,3.7777787454,3.7777787454
 03/22  02:00:00,13.0140580042,0.239311428214,0.0,0.205062915516,1.91011974705,2.3935639134,7.00755029792,7.00755029792
 03/22  03:00:00,13.0585790809,0.258091706616,0.0,0.230803713856,1.91011974705,2.3935639134,7.54830513015,7.54830513015
 03/22  04:00:00,13.1436344295,0.322101840508,0.0,0.251848928544,1.91011974705,2.3935639134,9.56486690703,9.56486690703
 03/22  05:00:00,13.1618504564,0.321217165463,0.0,0.270949630464,1.91011974705,2.3935639134,9.49171839939,9.49171839939
 03/22  06:00:00,27.0532018828,12.4420717432,0.0,2.04144647914,1.91011974705,2.3935639134,246.981001967,246.981001967
 03/22  07:00:00,32.0065233876,12.4420717432,0.0,1.62617816278,7.6404789882,4.7871278268,199.599556221,199.599556221
 03/22  08:00:00,41.3469232885,12.4420717432,0.0,1.42618037794,19.1011974705,8.3774736969,177.829557927,177.829557927
 03/22  09:00:00,58.8193540817,12.4420717432,0.0,1.2240892813,34.3821554469,10.7710376103,150.033442083,150.033442083
 03/22  10:00:00,58.598735249,12.4420717432,0.0,1.00347044865,34.3821554469,10.7710376103,136.966240992,136.966240992
 03/22  11:00:00,58.2943685051,12.4420717432,0.0,0.699103704751,34.3821554469,10.7710376103,118.70913475,118.70913475
 03/22  12:00:00,58.0883940808,12.4420717432,0.0,0.49312928043,34.3821554469,10.7710376103,105.169160285,105.169160285
 03/22  13:00:00,58.0843835669,12.4420717432,0.0,0.489118766549,34.3821554469,10.7710376103,94.0500547153,94.0500547153
 03/22  14:00:00,57.8704643588,12.4420717432,0.0,0.275199558394,34.3821554469,10.7710376103,83.297797126,83.297797126
 03/22  15:00:00,57.7879779245,12.4420717432,0.0,0.192713124139,34.3821554469,10.7710376103,76.1283689758,76.1283689758
 03/22  16:00:00,57.8716268041,12.4420717432,0.0,0.276362003775,34.3821554469,10.7710376103,73.7917206599,73.7917206599
 03/22  17:00:00,58.008751021,12.4420717432,0.0,0.413486220599,34.3821554469,10.7710376103,73.5298073426,73.5298073426
 03/22  18:00:00,45.438313065,12.4420717432,0.0,0.500548703644,22.9214369646,9.5742556536,75.8395827399,75.8395827399
 03/22  19:00:00,48.2894547541,12.4420717432,0.0,0.59635705943,22.9214369646,9.5742556536,83.6403854057,83.6403854057
 03/22  20:00:00,48.8721293895,12.4420717432,0.0,0.685386478903,19.1011974705,8.3774736969,91.2378418011,91.2378418011
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.6072017833,0.0190990231003,0.0,0.018419099723,1.91011974705,2.3935639134,0.357829672815,0.357829672815
 03/23  03:00:00,12.7070984299,0.0541624273645,0.0,0.0832523420878,1.91011974705,2.3935639134,1.29250704087,1.29250704087
 03/23  04:00:00,12.8589429762,0.156368476159,0.0,0.132890839621,1.91011974705,2.3935639134,4.46188920301,4.46188920301
 03/23  05:00:00,12.9997343841,0.257899841424,0.0,0.172150882251,1.91011974705,2.3935639134,7.595802762,7.595802762
 03/23  06:00:00,26.9233222517,12.4420717432,0.0,1.91156684805,1.91011974705,2.3935639134,239.299853511,239.299853511
 03/23  07:00:00,31.9289285755,12.4420717432,0.0,1.54858335066,7.6404789882,4.7871278268,197.783241008,197.783241008
 03/23  08:00:00,41.2579347332,12.4420717432,0.0,1.33719182265,19.1011974705,8.3774736969,173.767106391,173.767106391
 03/23  09:00:00,58.6697545124,12.4420717432,0.0,1.07448971205,34.3821554469,10.7710376103,136.162803322,136.162803322
 03/23  10:00:00,58.3623097239,12.4420717432,0.0,0.767044923536,34.3821554469,10.7710376103,111.00436036,111.00436036
 03/23  11:00:00,58.0001348798,12.4420717432,0.0,0.404870079434,34.3821554469,10.7710376103,84.8146254183,84.8146254183
 03/23  12:00:00,57.7389462735,12.4420717432,0.0,0.143681473181,34.3821554469,10.7710376103,67.126595471,67.126595471
 03/23  13:00:00,57.591541879,12.4348644316,0.0,0.003484390217,34.3821554469,10.7710376103,52.2881519126,52.2881519126
 03/23  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,42.9251545522,42.9251545522
 03/23  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,34.9227981016,34.9227981016
 03/23  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,34.0840347211,34.0840347211
 03/23  17:00:00,57.7011246029,12.4420717432,0.0,0.105859802499,34.3821554469,10.7710376103,37.1251251286,37.1251251286
 03/23  18:00:00,45.1546120475,12.4420717432,0.0,0.216847686093,22.9214369646,9.5742556536,40.4726690747,40.4726690747
 03/23  19:00:00,46.6562143543,12.4420717432,0.0,0.3407833263,22.9214369646,9.5742556536,49.9703768533,49.9703768533
 03/23  20:00:00,48.6384879538,12.4420717432,0.0,0.451745043195,19.1011974705,8.3774736969,62.4444978399,62.4444978399
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,26.2611220071,12.4420717432,0.0,1.24936660344,1.91011974705,2.3935639134,151.354208092,151.354208092
 03/24  07:00:00,31.3285792996,12.4420717432,0.0,0.948234074808,7.6404789882,4.7871278268,117.292899265,117.292899265
 03/24  08:00:00,40.7201546329,12.4420717432,0.0,0.7994117223,19.1011974705,8.3774736969,100.092728724,100.092728724
 03/24  09:00:00,58.1804712362,12.4420717432,0.0,0.585206435871,34.3821554469,10.7710376103,68.2999012239,68.2999012239
 03/24  10:00:00,57.9390022944,12.4420717432,0.0,0.343737494045,34.3821554469,10.7710376103,49.7259578448,49.7259578448
 03/24  11:00:00,57.6540653982,12.4402699153,0.0,0.0606024256979,34.3821554469,10.7710376103,29.6824681386,29.6824681386
 03/24  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,13.0009093484,13.0009093484
 03/24  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,3.49878696434,3.49878696434
 03/24  14:00:00,57.6450037494,12.4312607759,0.0605499162906,0.0,34.3821554469,10.7710376103,1.88948981448,1.88948981448
 03/24  15:00:00,57.7812032773,12.4312607759,0.19674944428,0.0,34.3821554469,10.7710376103,0.38267000082,0.38267000082
 03/24  16:00:00,57.6625145175,12.4312607759,0.0780606843956,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.126751800445,0.126751800445
 03/24  18:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.362754857809,0.362754857809
 03/24  19:00:00,46.3046200607,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.734682970987,0.734682970987
 03/24  20:00:00,48.1837802524,12.4366662595,0.0,0.0024428254752,19.1011974705,8.3774736969,1.31276756734,1.31276756734
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,24.9598158297,12.4420717432,0.0,0.546451404474,1.91011974705,1.79517293505,69.9506484646,69.9506484646
 03/25  07:00:00,25.8077445179,12.4420717432,0.0,0.444420743867,3.8202394941,3.5903458701,52.9814472115,52.9814472115
 03/25  08:00:00,30.2939004304,12.4420717432,0.0,0.407200421391,11.4607184823,5.9839097835,47.3766473595,47.3766473595
 03/25  09:00:00,45.2566414169,12.4420717432,0.0,0.318877055577,22.9214369646,9.5742556536,31.5339267201,31.5339267201
 03/25  10:00:00,57.8354141499,12.4420717432,0.0,0.240149349529,34.3821554469,10.7710376103,20.4505594917,20.4505594917
 03/25  11:00:00,57.9118748563,12.4420717432,0.0,0.3166100559,34.3821554469,10.7710376103,36.5023559007,36.5023559007
 03/25  12:00:00,58.0351065526,12.4420717432,0.0,0.439841752232,34.3821554469,10.7710376103,59.2097509485,59.2097509485
 03/25  13:00:00,58.0644651913,12.4420717432,0.0,0.469200390913,34.3821554469,10.7710376103,64.8672859974,64.8672859974
 03/25  14:00:00,58.0947586421,12.4420717432,0.0,0.499493841687,34.3821554469,10.7710376103,69.584415132,69.584415132
 03/25  15:00:00,58.1499693457,12.4420717432,0.0,0.554704545302,34.3821554469,10.7710376103,77.2095810229,77.2095810229
 03/25  16:00:00,58.2017664856,12.4420717432,0.0,0.606501685266,34.3821554469,10.7710376103,82.6865199832,82.6865199832
 03/25  17:00:00,58.2577138453,12.4420717432,0.0,0.662449044973,34.3821554469,10.7710376103,89.0102741037,89.0102741037
 03/25  18:00:00,40.6926219024,12.4420717432,0.0,0.771878991848,19.1011974705,8.3774736969,107.605984909,107.605984909
 03/25  19:00:00,32.1174565325,12.4420717432,0.0,0.853089856903,11.4607184823,5.9839097835,116.147941984,116.147941984
 03/25  20:00:00,39.06253575,12.4420717432,0.0,0.909835741046,11.4607184823,5.9839097835,119.670442612,119.670442612
 03/25  21:00:00,29.0878175559,12.4420717432,0.0,0.969160448542,3.8202394941,3.5903458701,129.324707703,129.324707703
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,12.0112794848,0.0193356854417,0.0,0.020651117257,1.91011974705,1.79517293505,0.365066625349,0.365066625349
 03/26  02:00:00,12.1635182679,0.0927662496783,0.0,0.0994593361602,1.91011974705,1.79517293505,2.4547735486,2.4547735486
 03/26  03:00:00,12.2506356568,0.124621685831,0.0,0.154721288915,1.91011974705,1.79517293505,3.42610144408,3.42610144408
 03/26  04:00:00,12.3867813515,0.21671060782,0.0,0.198778061543,1.91011974705,1.79517293505,6.25733758926,6.25733758926
 03/26  05:00:00,12.4741241643,0.264887744707,0.0,0.237943737494,1.91011974705,1.79517293505,7.79337854694,7.79337854694
 03/26  06:00:00,12.6137636715,0.363702578756,0.0,0.278768410665,1.91011974705,1.79517293505,10.7925845258,10.7925845258
 03/26  07:00:00,9.91238694684,0.385119053718,0.0,0.311308544352,1.91011974705,1.79517293505,11.5141121319,11.5141121319
 03/26  08:00:00,21.942435252,12.4420717432,0.0,2.08977814462,3.8202394941,3.5903458701,260.895840575,260.895840575
 03/26  09:00:00,21.4290507556,12.4420717432,0.0,1.57639364826,3.8202394941,3.5903458701,208.860268413,208.860268413
 03/26  10:00:00,36.1593060848,12.4420717432,0.0,1.25558462505,15.2809579764,7.1806917402,181.723315203,181.723315203
 03/26  11:00:00,35.8307043222,12.4420717432,0.0,0.926982862438,15.2809579764,7.1806917402,164.802457516,164.802457516
 03/26  12:00:00,45.5849490542,12.4420717432,0.0,0.647184692833,22.9214369646,9.5742556536,140.094655406,140.094655406
 03/26  13:00:00,45.475587733,12.4420717432,0.0,0.537823371653,22.9214369646,9.5742556536,125.9919762,125.9919762
 03/26  14:00:00,45.3547171248,12.4420717432,0.0,0.416952763484,22.9214369646,9.5742556536,111.794282213,111.794282213
 03/26  15:00:00,45.2773793332,12.4420717432,0.0,0.339614971839,22.9214369646,9.5742556536,101.612731159,101.612731159
 03/26  16:00:00,45.3490379358,12.4420717432,0.0,0.411273574459,22.9214369646,9.5742556536,97.7914719627,97.7914719627
 03/26  17:00:00,35.0717579447,12.4420717432,0.0,0.168036484975,15.2809579764,7.1806917402,124.411251843,124.411251843
 03/26  18:00:00,25.148290959,12.4420717432,0.0,0.278612400838,7.6404789882,4.7871278268,134.982906219,134.982906219
 03/26  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,12.0265176408,0.036353308142,0.0,0.0188716505819,1.91011974705,1.79517293505,0.868753475032,0.868753475032
 03/26  24:00:00,12.1755188055,0.113901805017,0.0,0.0903243183356,1.91011974705,1.79517293505,3.13745436741,3.13745436741
 03/27  01:00:00,12.9350583036,0.220374662962,0.0,0.144999980234,1.91011974705,2.3935639134,6.41522137986,6.41522137986
 03/27  02:00:00,13.0122704869,0.253481442597,0.0,0.189105383859,1.91011974705,2.3935639134,7.46773942229,7.46773942229
 03/27  03:00:00,13.1283910419,0.335298704499,0.0,0.223408676958,1.91011974705,2.3935639134,9.95016738919,9.95016738919
 03/27  04:00:00,13.1676420368,0.346222796485,0.0,0.251735579907,1.91011974705,2.3935639134,10.3408363692,10.3408363692
 03/27  05:00:00,13.2723420651,0.424085447345,0.0,0.278572957257,1.91011974705,2.3935639134,12.6877232382,12.6877232382
 03/27  06:00:00,27.1167524937,12.4420717432,0.0,2.10499709011,1.91011974705,2.3935639134,268.829679314,268.829679314
 03/27  07:00:00,30.7088842417,12.4420717432,0.0,1.70620568355,7.6404789882,4.7871278268,221.374688056,221.374688056
 03/27  08:00:00,41.4052126791,12.4420717432,0.0,1.48446976857,19.1011974705,8.3774736969,196.041074785,196.041074785
 03/27  09:00:00,58.8319862399,12.4420717432,0.0,1.23672143957,34.3821554469,10.7710376103,161.974187024,161.974187024
 03/27  10:00:00,58.5894748689,12.4420717432,0.0,0.994210068523,34.3821554469,10.7710376103,141.204578474,141.204578474
 03/27  11:00:00,58.3026440964,12.4420717432,0.0,0.707379296075,34.3821554469,10.7710376103,119.203583253,119.203583253
 03/27  12:00:00,58.1030634542,12.4420717432,0.0,0.507798653822,34.3821554469,10.7710376103,101.151600074,101.151600074
 03/27  13:00:00,57.9207159159,12.4420717432,0.0,0.325451115526,34.3821554469,10.7710376103,83.1656153791,83.1656153791
 03/27  14:00:00,57.900891958,12.4420717432,0.0,0.305627157661,34.3821554469,10.7710376103,70.621288484,70.621288484
 03/27  15:00:00,57.9392302782,12.4420717432,0.0,0.343965477816,34.3821554469,10.7710376103,59.1910716652,59.1910716652
 03/27  16:00:00,57.9733353096,12.4420717432,0.0,0.378070509211,34.3821554469,10.7710376103,57.2546192869,57.2546192869
 03/27  17:00:00,58.0284241363,12.4420717432,0.0,0.433159335945,34.3821554469,10.7710376103,60.6649196198,60.6649196198
 03/27  18:00:00,45.4241280996,12.4420717432,0.0,0.486363738228,22.9214369646,9.5742556536,65.9516763786,65.9516763786
 03/27  19:00:00,46.8878435637,12.4420717432,0.0,0.57241253563,22.9214369646,9.5742556536,76.0551777251,76.0551777251
 03/27  20:00:00,48.8322507592,12.4420717432,0.0,0.645507848593,19.1011974705,8.3774736969,83.6948372802,83.6948372802
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5825743269,0.00720731153203,0.0,0.00568335494775,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.6295624508,0.0215236587521,0.0,0.038355131559,1.91011974705,2.3935639134,0.323253238088,0.323253238088
 03/28  06:00:00,26.6495082881,12.4420717432,0.0,1.63775288446,1.91011974705,2.3935639134,196.560558114,196.560558114
 03/28  07:00:00,30.2593229995,12.4420717432,0.0,1.25664444136,7.6404789882,4.7871278268,155.1295827,155.1295827
 03/28  08:00:00,41.0181979322,12.4420717432,0.0,1.09745502168,19.1011974705,8.3774736969,136.171329427,136.171329427
 03/28  09:00:00,58.5122319785,12.4420717432,0.0,0.916967178117,34.3821554469,10.7710376103,109.980021805,109.980021805
 03/28  10:00:00,58.3841045966,12.4420717432,0.0,0.788839796236,34.3821554469,10.7710376103,97.6415297244,97.6415297244
 03/28  11:00:00,58.253997364,12.4420717432,0.0,0.658732563684,34.3821554469,10.7710376103,83.8425954757,83.8425954757
 03/28  12:00:00,58.1711041431,12.4420717432,0.0,0.57583934274,34.3821554469,10.7710376103,73.6378271601,73.6378271601
 03/28  13:00:00,58.0930745867,12.4420717432,0.0,0.497809786289,34.3821554469,10.7710376103,62.7156405053,62.7156405053
 03/28  14:00:00,58.0321655099,12.4420717432,0.0,0.436900709576,34.3821554469,10.7710376103,53.7057920459,53.7057920459
 03/28  15:00:00,57.9685589216,12.4420717432,0.0,0.37329412119,34.3821554469,10.7710376103,42.4711933991,42.4711933991
 03/28  16:00:00,57.9700041415,12.4420717432,0.0,0.374739341091,34.3821554469,10.7710376103,40.1429936302,40.1429936302
 03/28  17:00:00,58.0048516537,12.4420717432,0.0,0.409586853359,34.3821554469,10.7710376103,44.0334432502,44.0334432502
 03/28  18:00:00,45.3949908741,12.4420717432,0.0,0.457226512768,22.9214369646,9.5742556536,50.3668362283,50.3668362283
 03/28  19:00:00,46.863086703,12.4420717432,0.0,0.547655674974,22.9214369646,9.5742556536,62.1751044493,62.1751044493
 03/28  20:00:00,48.8070009931,12.4420717432,0.0,0.620258082537,19.1011974705,8.3774736969,71.9681887415,71.9681887415
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5876099448,0.010810967298,0.0,0.00711531708048,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,26.5768704866,12.4420717432,0.0,1.56511508294,1.91011974705,2.3935639134,179.515601493,179.515601493
 03/29  07:00:00,30.1798352773,12.4420717432,0.0,1.17715671916,7.6404789882,4.7871278268,140.110591534,140.110591534
 03/29  08:00:00,40.9371718529,12.4420717432,0.0,1.01642894234,19.1011974705,8.3774736969,121.370971364,121.370971364
 03/29  09:00:00,58.434344075,12.4420717432,0.0,0.839079274657,34.3821554469,10.7710376103,95.1947945217,95.1947945217
 03/29  10:00:00,58.2925951093,12.4420717432,0.0,0.697330308921,34.3821554469,10.7710376103,83.7295173723,83.7295173723
 03/29  11:00:00,58.1263295839,12.4420717432,0.0,0.531064783584,34.3821554469,10.7710376103,69.2788219003,69.2788219003
 03/29  12:00:00,58.0301398403,12.4420717432,0.0,0.434875039937,34.3821554469,10.7710376103,56.4758514037,56.4758514037
 03/29  13:00:00,57.8741543501,12.4420717432,0.0,0.278889549767,34.3821554469,10.7710376103,41.2234690831,41.2234690831
 03/29  14:00:00,57.7926807379,12.4420717432,0.0,0.197415937523,34.3821554469,10.7710376103,31.9363829294,31.9363829294
 03/29  15:00:00,57.6907905078,12.4420717432,0.0,0.0955257074617,34.3821554469,10.7710376103,22.0794953498,22.0794953498
 03/29  16:00:00,57.7521652204,12.4420717432,0.0,0.156900419998,34.3821554469,10.7710376103,19.6680810323,19.6680810323
 03/29  17:00:00,57.8298766401,12.4420717432,0.0,0.234611839737,34.3821554469,10.7710376103,24.4335292386,24.4335292386
 03/29  18:00:00,45.2258969997,12.4420717432,0.0,0.28813263831,22.9214369646,9.5742556536,33.4679854072,33.4679854072
 03/29  19:00:00,46.723589316,12.4420717432,0.0,0.408158287986,22.9214369646,9.5742556536,48.8756941371,48.8756941371
 03/29  20:00:00,48.7011920428,12.4420717432,0.0,0.514449132286,19.1011974705,8.3774736969,62.3115038351,62.3115038351
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,26.503340538,12.4420717432,0.0,1.49158513441,1.91011974705,2.3935639134,173.02934114,173.02934114
 03/30  07:00:00,30.1391337918,12.4420717432,0.0,1.13645523361,7.6404789882,4.7871278268,137.648555995,137.648555995
 03/30  08:00:00,40.9053639787,12.4420717432,0.0,0.984621068183,19.1011974705,8.3774736969,120.034450068,120.034450068
 03/30  09:00:00,58.3669909317,12.4420717432,0.0,0.771726131355,34.3821554469,10.7710376103,89.3239533281,89.3239533281
 03/30  10:00:00,58.2005599027,12.4420717432,0.0,0.605295102292,34.3821554469,10.7710376103,70.5701295162,70.5701295162
 03/30  11:00:00,58.0394032443,12.4420717432,0.0,0.4441384439,34.3821554469,10.7710376103,48.8216266055,48.8216266055
 03/30  12:00:00,57.9226984851,12.4420717432,0.0,0.327433684775,34.3821554469,10.7710376103,34.1942559554,34.1942559554
 03/30  13:00:00,57.7960119948,12.4420717432,0.0,0.200747194459,34.3821554469,10.7710376103,20.8493796848,20.8493796848
 03/30  14:00:00,57.6565052102,12.4420717432,0.0,0.0612404098575,34.3821554469,10.7710376103,8.06155368259,8.06155368259
 03/30  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.34800977466,2.34800977466
 03/30  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.4888910484,1.4888910484
 03/30  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.77934609892,0.77934609892
 03/30  18:00:00,44.9303795058,12.4330626037,0.0,0.00162428380362,22.9214369646,9.5742556536,1.16572971157,1.16572971157
 03/30  19:00:00,46.4314719771,12.4420717432,0.0,0.116040949038,22.9214369646,9.5742556536,9.13551986228,9.13551986228
 03/30  20:00:00,48.4022905051,12.4420717432,0.0,0.215547594572,19.1011974705,8.3774736969,18.4621585472,18.4621585472
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,25.9545741873,12.4420717432,0.0,0.942818783657,1.91011974705,2.3935639134,111.605822723,111.605822723
 03/31  07:00:00,29.7327266556,12.4420717432,0.0,0.730048097428,7.6404789882,4.7871278268,87.3091795062,87.3091795062
 03/31  08:00:00,40.5364947438,12.4420717432,0.0,0.615751833265,19.1011974705,8.3774736969,73.4640187677,73.4640187677
 03/31  09:00:00,58.0274237588,12.4420717432,0.0,0.432158958426,34.3821554469,10.7710376103,44.1759923549,44.1759923549
 03/31  10:00:00,57.906581483,12.4420717432,0.0,0.311316682645,34.3821554469,10.7710376103,29.2995984204,29.2995984204
 03/31  11:00:00,57.8135799961,12.4420717432,0.0,0.21831519569,34.3821554469,10.7710376103,17.7572571841,17.7572571841
 03/31  12:00:00,57.7662740685,12.4420717432,0.0,0.171009268172,34.3821554469,10.7710376103,14.2041175434,14.2041175434
 03/31  13:00:00,57.7488664715,12.4420717432,0.0,0.153601671147,34.3821554469,10.7710376103,12.1120278378,12.1120278378
 03/31  14:00:00,57.7391495925,12.4420717432,0.0,0.143884792123,34.3821554469,10.7710376103,11.6519524737,11.6519524737
 03/31  15:00:00,57.727081315,12.4420717432,0.0,0.131816514612,34.3821554469,10.7710376103,10.3167935396,10.3167935396
 03/31  16:00:00,57.7447611443,12.4420717432,0.0,0.149496343973,34.3821554469,10.7710376103,12.3229283145,12.3229283145
 03/31  17:00:00,57.7977193367,12.4420717432,0.0,0.202454536357,34.3821554469,10.7710376103,18.380595276,18.380595276
 03/31  18:00:00,45.2127220217,12.4420717432,0.0,0.274957660349,22.9214369646,9.5742556536,28.2828415354,28.2828415354
 03/31  19:00:00,46.6992089576,12.4420717432,0.0,0.38377792957,22.9214369646,9.5742556536,43.787980554,43.787980554
 03/31  20:00:00,48.6436151098,12.4420717432,0.0,0.456872199222,19.1011974705,8.3774736969,53.615804481,53.615804481
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,25.6949329422,12.4420717432,0.0,1.28156851694,1.91011974705,1.79517293505,145.744202189,145.744202189
 04/01  07:00:00,24.9296671455,12.4420717432,0.0,0.94401003815,3.8202394941,3.5903458701,110.097255413,110.097255413
 04/01  08:00:00,30.6503482123,12.4420717432,0.0,0.763648203315,11.4607184823,5.9839097835,92.5597477872,92.5597477872
 04/01  09:00:00,45.5303127484,12.4420717432,0.0,0.59254838708,22.9214369646,9.5742556536,68.3790380374,68.3790380374
 04/01  10:00:00,58.0320078036,12.4420717432,0.0,0.436743003232,34.3821554469,10.7710376103,50.0668134383,50.0668134383
 04/01  11:00:00,57.8946070675,12.4420717432,0.0,0.299342267142,34.3821554469,10.7710376103,34.0089145198,34.0089145198
 04/01  12:00:00,57.8820721645,12.4420717432,0.0,0.286807364154,34.3821554469,10.7710376103,28.4000083935,28.4000083935
 04/01  13:00:00,57.8725199041,12.4420717432,0.0,0.277255103731,34.3821554469,10.7710376103,22.8621998623,22.8621998623
 04/01  14:00:00,57.8679378065,12.4420717432,0.0,0.272673006173,34.3821554469,10.7710376103,22.1315451114,22.1315451114
 04/01  15:00:00,57.8741520474,12.4420717432,0.0,0.278887247086,34.3821554469,10.7710376103,23.1262144394,23.1262144394
 04/01  16:00:00,57.8893858111,12.4420717432,0.0,0.294121010761,34.3821554469,10.7710376103,25.3920633367,25.3920633367
 04/01  17:00:00,57.9162996552,12.4420717432,0.0,0.321034854874,34.3821554469,10.7710376103,31.8425715752,31.8425715752
 04/01  18:00:00,40.3236965812,12.4420717432,0.0,0.40295367063,19.1011974705,8.3774736969,47.5973447791,47.5973447791
 04/01  19:00:00,30.3605930096,12.4420717432,0.0,0.47389300064,11.4607184823,5.9839097835,56.5321820945,56.5321820945
 04/01  20:00:00,38.6799422029,12.4420717432,0.0,0.527242193899,11.4607184823,5.9839097835,61.0259687876,61.0259687876
 04/01  21:00:00,28.712528019,12.4420717432,0.0,0.593870911622,3.8202394941,3.5903458701,72.6511045644,72.6511045644
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
