Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,21.2295686548,12.4420717432,0.0,1.37691154748,3.8202394941,3.5903458701,153.755722652,153.755722652
 04/02  09:00:00,20.8449548685,12.4420717432,0.0,0.992297761106,3.8202394941,3.5903458701,118.982656442,118.982656442
 04/02  10:00:00,35.7728648017,12.4420717432,0.0,0.869143341895,15.2809579764,7.1806917402,103.494335751,103.494335751
 04/02  11:00:00,35.6111179519,12.4420717432,0.0,0.707396492172,15.2809579764,7.1806917402,90.9687418971,90.9687418971
 04/02  12:00:00,45.4699914119,12.4420717432,0.0,0.532227050586,22.9214369646,9.5742556536,69.4975555977,69.4975555977
 04/02  13:00:00,45.4309473755,12.4420717432,0.0,0.493183014101,22.9214369646,9.5742556536,60.1650691139,60.1650691139
 04/02  14:00:00,45.295615932,12.4420717432,0.0,0.357851570629,22.9214369646,9.5742556536,50.3124886646,50.3124886646
 04/02  15:00:00,45.1534362482,12.4420717432,0.0,0.21567188679,22.9214369646,9.5742556536,41.6327359626,41.6327359626
 04/02  16:00:00,45.1116817486,12.4420717432,0.0,0.17391738727,22.9214369646,9.5742556536,34.371704307,34.371704307
 04/02  17:00:00,34.9662688202,12.4420717432,0.0,0.0625473604621,15.2809579764,7.1806917402,51.3831106405,51.3831106405
 04/02  18:00:00,25.0337314682,12.4420717432,0.0,0.164052910078,7.6404789882,4.7871278268,60.7390122649,60.7390122649
 04/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5732873162,0.00360365576601,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.59898125,0.010810967298,0.0,0.0184866222227,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,26.5637817053,12.4420717432,0.0,1.55202630164,1.91011974705,2.3935639134,176.163683375,176.163683375
 04/03  07:00:00,28.822668378,12.4420717432,0.0,1.19765648647,7.6404789882,4.7871278268,135.139307611,135.139307611
 04/03  08:00:00,40.9193250372,12.4420717432,0.0,0.998582126636,19.1011974705,8.3774736969,114.469966519,114.469966519
 04/03  09:00:00,58.3059086273,12.4420717432,0.0,0.710643826982,34.3821554469,10.7710376103,80.2131869722,80.2131869722
 04/03  10:00:00,58.0807663821,12.4420717432,0.0,0.485501581711,34.3821554469,10.7710376103,56.3358166139,56.3358166139
 04/03  11:00:00,57.8130653884,12.4420717432,0.0,0.217800588063,34.3821554469,10.7710376103,34.3970714708,34.3970714708
 04/03  12:00:00,57.6138905815,12.4366662595,0.0,0.024031264787,34.3821554469,10.7710376103,20.1476072333,20.1476072333
 04/03  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,8.64278198493,8.64278198493
 04/03  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.89127904713,2.89127904713
 04/03  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.62999807837,1.62999807837
 04/03  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.754186301685,0.754186301685
 04/03  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.177413700522,0.177413700522
 04/03  18:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.691346656424,0.691346656424
 04/03  19:00:00,44.9648311625,12.4384680874,0.0,0.0306704568798,22.9214369646,9.5742556536,7.04137748732,7.04137748732
 04/03  20:00:00,48.333935088,12.4420717432,0.0,0.147192177428,19.1011974705,8.3774736969,17.223757962,17.223757962
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,26.2611890237,12.4420717432,0.0,1.24943362006,1.91011974705,2.3935639134,154.294618769,154.294618769
 04/04  07:00:00,28.6128758064,12.4420717432,0.0,0.98786391488,7.6404789882,4.7871278268,125.674104051,125.674104051
 04/04  08:00:00,40.6596902356,12.4420717432,0.0,0.738947324991,19.1011974705,8.3774736969,93.7165479616,93.7165479616
 04/04  09:00:00,58.0037998644,12.4420717432,0.0,0.408535064006,34.3821554469,10.7710376103,43.6617693896,43.6617693896
 04/04  10:00:00,57.7932436534,12.4420717432,0.0,0.197978853032,34.3821554469,10.7710376103,19.8226695424,19.8226695424
 04/04  11:00:00,57.5945106037,12.4348644316,0.0,0.00645311482204,34.3821554469,10.7710376103,3.5335147315,3.5335147315
 04/04  12:00:00,57.588841974,12.4312607759,0.00438814089901,0.0,34.3821554469,10.7710376103,1.24870866388,1.24870866388
 04/04  13:00:00,57.8512475817,12.4312607759,0.266793748589,0.0,34.3821554469,10.7710376103,0.0274865546564,0.0274865546564
 04/04  14:00:00,58.2476674255,12.4312607759,0.66321359243,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  15:00:00,58.5941691744,12.4312607759,1.0097153413,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  16:00:00,58.6343135191,12.4312607759,1.049859686,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  17:00:00,58.6377021539,12.4312607759,1.05324832086,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,45.7364432184,12.4312607759,0.809489824353,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,45.2917216008,12.4312607759,0.364768206716,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  20:00:00,48.2616657113,12.4312607759,0.0857337680112,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,25.4518076227,12.4420717432,0.0,0.440052219062,1.91011974705,2.3935639134,59.6861215574,59.6861215574
 04/05  07:00:00,27.9817615358,12.4420717432,0.0,0.356749644297,7.6404789882,4.7871278268,42.9741536182,42.9741536182
 04/05  08:00:00,40.154390131,12.4420717432,0.0,0.233647220414,19.1011974705,8.3774736969,23.8967862014,23.8967862014
 04/05  09:00:00,57.6474183599,12.4402699153,0.0,0.0539553874379,34.3821554469,10.7710376103,1.43755869377,1.43755869377
 04/05  10:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  11:00:00,57.9316665861,12.4312607759,0.347212753007,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  12:00:00,58.5927670034,12.4312607759,1.00831317032,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  13:00:00,59.1511331359,12.4312607759,1.56667930281,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  14:00:00,60.5666044559,12.4312607759,2.98215062285,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  15:00:00,63.8423722767,12.4312607759,6.25791844359,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,64.9674499456,12.4312607759,7.3829961125,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,64.3461094403,12.4312607759,6.76165560728,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,50.2467813864,12.4312607759,5.31982799235,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  19:00:00,46.9086320562,12.4312607759,1.98167866211,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  20:00:00,48.756451188,12.4312607759,0.580519244772,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,25.2638072726,12.4420717432,0.0,0.252051868939,1.91011974705,2.3935639134,34.5308889205,34.5308889205
 04/06  07:00:00,27.8371123855,12.4420717432,0.0,0.212100494027,7.6404789882,4.7871278268,23.5538206373,23.5538206373
 04/06  08:00:00,40.0375353128,12.4420717432,0.0,0.116792402244,19.1011974705,8.3774736969,9.09902800029,9.09902800029
 04/06  09:00:00,57.5862556609,12.4330626037,0.0,0.0,34.3821554469,10.7710376103,0.000236777203441,0.000236777203441
 04/06  10:00:00,57.7235174101,12.4312607759,0.13906357699,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  11:00:00,58.3804716902,12.4312607759,0.796017857174,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  12:00:00,59.5190367864,12.4312607759,1.93458295335,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  13:00:00,62.3662975035,12.4312607759,4.7818436704,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  14:00:00,64.8611601398,12.4312607759,7.27670630674,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  15:00:00,65.6452008968,12.4312607759,8.06074706369,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,63.7636222471,12.4312607759,6.17916841407,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,61.9844857324,12.4312607759,4.40003189937,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,47.1116525115,12.4312607759,2.18469911745,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,45.4566878261,12.4312607759,0.529734432013,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,48.4513504498,12.4312607759,0.275418506528,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,25.2464572525,12.4420717432,0.0,0.234701848927,1.91011974705,2.3935639134,36.2255582868,36.2255582868
 04/07  07:00:00,27.842649727,12.4420717432,0.0,0.217637835486,7.6404789882,4.7871278268,26.2384974526,26.2384974526
 04/07  08:00:00,40.1218490155,12.4420717432,0.0,0.201106104986,19.1011974705,8.3774736969,18.2244390918,18.2244390918
 04/07  09:00:00,57.6943824349,12.4420717432,0.0,0.0991176345054,34.3821554469,10.7710376103,4.9348916942,4.9348916942
 04/07  10:00:00,57.6295632827,12.4420717432,0.0,0.0342984822942,34.3821554469,10.7710376103,0.605133040911,0.605133040911
 04/07  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.000456905669796,0.000456905669796
 04/07  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,3.46327289855e-05,3.46327289855e-05
 04/07  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.00301186216908,0.00301186216908
 04/07  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,44.9395315709,12.4348644316,0.0,0.00897452107554,22.9214369646,9.5742556536,1.46114880777,1.46114880777
 04/07  19:00:00,45.0691172835,12.4420717432,0.0,0.131352922166,22.9214369646,9.5742556536,13.5609256867,13.5609256867
 04/07  20:00:00,48.4237001213,12.4420717432,0.0,0.236957210775,19.1011974705,8.3774736969,24.7907724326,24.7907724326
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,25.5237175568,12.4420717432,0.0,1.11035313154,1.91011974705,1.79517293505,131.839803521,131.839803521
 04/08  07:00:00,23.5031728149,12.4420717432,0.0,0.895182374253,3.8202394941,3.5903458701,104.737287417,104.737287417
 04/08  08:00:00,30.6256801802,12.4420717432,0.0,0.73898017124,11.4607184823,5.9839097835,88.0382021414,88.0382021414
 04/08  09:00:00,45.4500768845,12.4420717432,0.0,0.512312523117,22.9214369646,9.5742556536,59.0358083154,59.0358083154
 04/08  10:00:00,57.9198104285,12.4420717432,0.0,0.32454562815,34.3821554469,10.7710376103,36.1620250543,36.1620250543
 04/08  11:00:00,57.6591883998,12.4402699153,0.0,0.0657254273651,34.3821554469,10.7710376103,14.9479742758,14.9479742758
 04/08  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,3.00529083807,3.00529083807
 04/08  13:00:00,57.5873414405,12.4312607759,0.00288760744674,0.0,34.3821554469,10.7710376103,0.629376153489,0.629376153489
 04/08  14:00:00,57.725751195,12.4312607759,0.141297361948,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,57.7886523829,12.4312607759,0.204198549863,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,57.8001794526,12.4312607759,0.215725619493,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,57.7578263298,12.4312607759,0.173372496703,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,29.8758890417,12.4312607759,0.0,0.0,11.4607184823,5.9839097835,0.355230776757,0.355230776757
 04/08  20:00:00,38.1787193116,12.4384680874,0.0,0.0296229583574,11.4607184823,5.9839097835,9.83682660466,9.83682660466
 04/08  21:00:00,28.287327179,12.4420717432,0.0,0.168670071595,3.8202394941,3.5903458701,26.2905088111,26.2905088111
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,20.8829170071,12.4420717432,0.0,1.0302598997,3.8202394941,3.5903458701,128.87160391,128.87160391
 04/09  09:00:00,20.4587020874,12.4420717432,0.0,0.606044979994,3.8202394941,3.5903458701,81.533751305,81.533751305
 04/09  10:00:00,35.2700141303,12.4420717432,0.0,0.36629267056,15.2809579764,7.1806917402,52.7505191779,52.7505191779
 04/09  11:00:00,35.012052894,12.4420717432,0.0,0.108331434223,15.2809579764,7.1806917402,30.6224504806,30.6224504806
 04/09  12:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,4.1273079687,4.1273079687
 04/09  13:00:00,44.9629755703,12.4312607759,0.036022176206,0.0,22.9214369646,9.5742556536,0.244048179579,0.244048179579
 04/09  14:00:00,45.2389500018,12.4312607759,0.311996607722,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,45.5011335507,12.4312607759,0.574180156589,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,45.5886935493,12.4312607759,0.661740155189,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,35.2486914389,12.4312607759,0.355780946481,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,25.0354556147,12.4312607759,0.176588023806,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,25.734396245,12.4420717432,0.0,0.72264084139,1.91011974705,2.3935639134,97.902451864,97.902451864
 04/10  07:00:00,26.8162592502,12.4420717432,0.0,0.568914025333,7.6404789882,4.7871278268,74.2300256794,74.2300256794
 04/10  08:00:00,40.2842205065,12.4420717432,0.0,0.363477595964,19.1011974705,8.3774736969,43.9789356853,43.9789356853
 04/10  09:00:00,57.6846155012,12.4420717432,0.0,0.0893507007958,34.3821554469,10.7710376103,4.66510310627,4.66510310627
 04/10  10:00:00,57.5922358405,12.4312607759,0.00778200741628,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  11:00:00,58.026314917,12.4312607759,0.441861083974,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  12:00:00,59.1845156374,12.4312607759,1.60006180437,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  13:00:00,62.5743927211,12.4312607759,4.989938888,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,64.6592761551,12.4312607759,7.07482232201,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,67.0408112339,12.4312607759,9.45635740088,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,68.3622317148,12.4312607759,10.7777778817,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,68.4079816418,12.4312607759,10.8235278088,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,53.7393451122,12.4312607759,8.81239171813,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,50.6266294237,12.4312607759,5.69967602963,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,49.3444740211,12.4312607759,1.16854207779,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,25.342201939,12.4420717432,0.0,0.330446535394,1.91011974705,2.3935639134,49.3302639463,49.3302639463
 04/11  07:00:00,26.5257585381,12.4420717432,0.0,0.27841331322,7.6404789882,4.7871278268,35.1499328302,35.1499328302
 04/11  08:00:00,40.1322426648,12.4420717432,0.0,0.211499754255,19.1011974705,8.3774736969,21.535706169,21.535706169
 04/11  09:00:00,57.6856544102,12.4420717432,0.0,0.0903896098348,34.3821554469,10.7710376103,3.02511828753,3.02511828753
 04/11  10:00:00,57.586303112,12.4330626037,0.0,4.74510645739e-05,34.3821554469,10.7710376103,0.0,0.0
 04/11  11:00:00,57.9009374179,12.4312607759,0.316483584795,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  12:00:00,59.0703466522,12.4312607759,1.48589281914,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  13:00:00,62.4517753104,12.4312607759,4.86732147729,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  14:00:00,64.3948868507,12.4312607759,6.81043301762,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,66.6027154902,12.4312607759,9.01826165709,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,67.6596227134,12.4312607759,10.0751688803,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,65.7375917736,12.4312607759,8.15313794057,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,50.4392712807,12.4312607759,5.51231788665,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,46.1309087767,12.4312607759,1.20395538261,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,46.9985225658,12.4312607759,0.200257289188,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,25.489479777,12.4420717432,0.0,0.477724373385,1.91011974705,2.3935639134,67.5656567048,67.5656567048
 04/12  07:00:00,26.6844318797,12.4420717432,0.0,0.437086654897,7.6404789882,4.7871278268,57.4060827361,57.4060827361
 04/12  08:00:00,40.3256703468,12.4420717432,0.0,0.404927436284,19.1011974705,8.3774736969,50.4725520337,50.4725520337
 04/12  09:00:00,57.923890585,12.4420717432,0.0,0.328625784653,34.3821554469,10.7710376103,35.5981808574,35.5981808574
 04/12  10:00:00,57.9179453643,12.4420717432,0.0,0.322680563977,34.3821554469,10.7710376103,36.3703446388,36.3703446388
 04/12  11:00:00,57.8948663207,12.4420717432,0.0,0.299601520329,34.3821554469,10.7710376103,32.6043123459,32.6043123459
 04/12  12:00:00,57.8633134441,12.4420717432,0.0,0.268048643748,34.3821554469,10.7710376103,28.4006298547,28.4006298547
 04/12  13:00:00,57.8158618739,12.4420717432,0.0,0.220597073525,34.3821554469,10.7710376103,22.3150867643,22.3150867643
 04/12  14:00:00,57.776419366,12.4420717432,0.0,0.181154565638,34.3821554469,10.7710376103,19.552183205,19.552183205
 04/12  15:00:00,57.7893036075,12.4420717432,0.0,0.194038807162,34.3821554469,10.7710376103,19.7713298716,19.7713298716
 04/12  16:00:00,57.8357040772,12.4420717432,0.0,0.240439276798,34.3821554469,10.7710376103,23.8050343374,23.8050343374
 04/12  17:00:00,57.8544910239,12.4420717432,0.0,0.259226223542,34.3821554469,10.7710376103,25.2618142642,25.2618142642
 04/12  18:00:00,45.2014217216,12.4420717432,0.0,0.263657360232,22.9214369646,9.5742556536,27.3074028767,27.3074028767
 04/12  19:00:00,45.2742316687,12.4420717432,0.0,0.336467307302,22.9214369646,9.5742556536,34.3729684662,34.3729684662
 04/12  20:00:00,47.1979660483,12.4420717432,0.0,0.388889804448,19.1011974705,8.3774736969,40.6868148193,40.6868148193
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,26.262209674,12.4420717432,0.0,1.25045427039,1.91011974705,2.3935639134,145.443780227,145.443780227
 04/13  07:00:00,27.2513298396,12.4420717432,0.0,1.00398461482,7.6404789882,4.7871278268,114.71867895,114.71867895
 04/13  08:00:00,40.7660136921,12.4420717432,0.0,0.845270781567,19.1011974705,8.3774736969,96.841431693,96.841431693
 04/13  09:00:00,58.1719562424,12.4420717432,0.0,0.57669144206,34.3821554469,10.7710376103,61.6153886435,61.6153886435
 04/13  10:00:00,57.967396899,12.4420717432,0.0,0.37213209866,34.3821554469,10.7710376103,40.4052306198,40.4052306198
 04/13  11:00:00,57.7232989058,12.4420717432,0.0,0.128034105484,34.3821554469,10.7710376103,17.3014988829,17.3014988829
 04/13  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,3.47919450749,3.47919450749
 04/13  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.14266263342,1.14266263342
 04/13  14:00:00,57.6716347936,12.4312607759,0.0871809605173,0.0,34.3821554469,10.7710376103,0.0392446495677,0.0392446495677
 04/13  15:00:00,57.7722673092,12.4312607759,0.187813476132,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,57.6559780761,12.4312607759,0.071524243069,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.000250719781146,0.000250719781146
 04/13  19:00:00,44.9413220722,12.4348644316,0.0,0.0107650223599,22.9214369646,9.5742556536,3.55271267967,3.55271267967
 04/13  20:00:00,46.9330717673,12.4420717432,0.0,0.123995523369,19.1011974705,8.3774736969,14.2326994515,14.2326994515
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,26.2711853471,12.4420717432,0.0,1.25942994353,1.91011974705,2.3935639134,154.087755707,154.087755707
 04/14  07:00:00,27.2179579627,12.4420717432,0.0,0.970612737877,7.6404789882,4.7871278268,120.48923651,120.48923651
 04/14  08:00:00,40.6534101579,12.4420717432,0.0,0.732667247331,19.1011974705,8.3774736969,91.094758584,91.094758584
 04/14  09:00:00,58.0644571516,12.4420717432,0.0,0.469192351193,34.3821554469,10.7710376103,52.8968333828,52.8968333828
 04/14  10:00:00,57.8880228206,12.4420717432,0.0,0.29275802026,34.3821554469,10.7710376103,30.719739578,30.719739578
 04/14  11:00:00,57.6603696906,12.4402699153,0.0,0.0669067181561,34.3821554469,10.7710376103,11.3091972143,11.3091972143
 04/14  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.05405519065,2.05405519065
 04/14  13:00:00,57.6291187055,12.4312607759,0.0446648724774,0.0,34.3821554469,10.7710376103,0.156234802019,0.156234802019
 04/14  14:00:00,57.8185683113,12.4312607759,0.234114478221,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,57.962248726,12.4312607759,0.377794892981,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,57.9615438542,12.4312607759,0.377090021144,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,57.9207019631,12.4312607759,0.336248129993,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,45.1478622715,12.4312607759,0.220908877475,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,44.9530109369,12.4312607759,0.0260575428622,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,46.7982652766,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.375511227604,0.375511227604
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,25.4825437629,12.4420717432,0.0,1.06917933759,1.91011974705,1.79517293505,135.603490949,135.603490949
 04/15  07:00:00,20.695246526,12.4420717432,0.0,0.842589418636,3.8202394941,3.5903458701,108.456182242,108.456182242
 04/15  08:00:00,30.5573052627,12.4420717432,0.0,0.670605253776,11.4607184823,5.9839097835,88.7256993635,88.7256993635
 04/15  09:00:00,45.4005139486,12.4420717432,0.0,0.462749587242,22.9214369646,9.5742556536,58.0014357196,58.0014357196
 04/15  10:00:00,57.8761001568,12.4420717432,0.0,0.280835356438,34.3821554469,10.7710376103,32.1063044529,32.1063044529
 04/15  11:00:00,57.6364177109,12.4384680874,0.0,0.0447565662547,34.3821554469,10.7710376103,9.1984188661,9.1984188661
 04/15  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.52346372332,1.52346372332
 04/15  13:00:00,57.7282367982,12.4312607759,0.143782965181,0.0,34.3821554469,10.7710376103,0.0357319300736,0.0357319300736
 04/15  14:00:00,57.9965528583,12.4312607759,0.412099025245,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,58.149380567,12.4312607759,0.564926733912,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,58.2350179318,12.4312607759,0.650564098778,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,58.1382827731,12.4312607759,0.553828939993,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,40.1217217295,12.4312607759,0.211789786275,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,29.8841986978,12.4312607759,0.00830965609201,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  20:00:00,36.764222375,12.4312607759,0.0,0.0,11.4607184823,5.9839097835,0.256681705599,0.256681705599
 04/15  21:00:00,28.1238933708,12.4366662595,0.0,0.0106417470375,3.8202394941,3.5903458701,9.48272057822,9.48272057822
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,20.756300405,12.4420717432,0.0,0.903643297609,3.8202394941,3.5903458701,113.334442715,113.334442715
 04/16  09:00:00,20.2564378702,12.4420717432,0.0,0.40378076288,3.8202394941,3.5903458701,52.1285453077,52.1285453077
 04/16  10:00:00,35.0733878857,12.4420717432,0.0,0.169666425906,15.2809579764,7.1806917402,18.813787845,18.813787845
 04/16  11:00:00,34.9058019935,12.4348644316,0.0,0.00928784525355,15.2809579764,7.1806917402,3.8322384918,3.8322384918
 04/16  12:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.222047859056,0.222047859056
 04/16  13:00:00,45.1599273596,12.4312607759,0.232973965577,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  14:00:00,45.435006719,12.4312607759,0.508053324904,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,45.7366546929,12.4312607759,0.80970129884,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,45.8310380268,12.4312607759,0.904084632727,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,35.5326331249,12.4312607759,0.639722632418,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,25.1621284436,12.4312607759,0.303260852695,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,25.4531962924,12.4420717432,0.0,0.441440888832,1.91011974705,2.3935639134,61.8060952061,61.8060952061
 04/17  07:00:00,25.2146636218,12.4420717432,0.0,0.344985063606,7.6404789882,4.7871278268,42.082188871,42.082188871
 04/17  08:00:00,40.1249354373,12.4420717432,0.0,0.204192526786,19.1011974705,8.3774736969,20.1454582993,20.1454582993
 04/17  09:00:00,57.6105704968,12.4366662595,0.0,0.0207111800757,34.3821554469,10.7710376103,0.190268626724,0.190268626724
 04/17  10:00:00,57.6220605061,12.4312607759,0.037606673065,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  11:00:00,58.0319089392,12.4312607759,0.447455106095,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  12:00:00,58.644573194,12.4312607759,1.06011936098,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  13:00:00,61.435767223,12.4312607759,3.85131338993,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,63.5424116585,12.4312607759,5.95795782544,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,65.7552024385,12.4312607759,8.17074860548,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,66.9525165607,12.4312607759,9.36806272764,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,66.8295352023,12.4312607759,9.24508136926,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,52.859477501,12.4312607759,7.93252410692,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,49.7284646766,12.4312607759,4.80151128249,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,48.697128533,12.4312607759,1.89886325638,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,25.1426236371,12.4420717432,0.0,0.130868233455,1.91011974705,2.3935639134,16.4468558188,16.4468558188
 04/18  07:00:00,24.9866888465,12.4420717432,0.0,0.117010288312,7.6404789882,4.7871278268,9.3260210375,9.3260210375
 04/18  08:00:00,39.9527935322,12.4402699153,0.0,0.0338524495505,19.1011974705,8.3774736969,0.301907309189,0.301907309189
 04/18  09:00:00,57.6408321399,12.4312607759,0.0563783068249,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  10:00:00,58.0555870393,12.4312607759,0.471133206251,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  11:00:00,60.2827476939,12.4312607759,2.69829386079,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  12:00:00,64.3541886114,12.4312607759,6.76973477833,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  13:00:00,66.7449778502,12.4312607759,9.16052401714,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,69.2586909875,12.4312607759,11.6742371545,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,71.6773945519,12.4312607759,14.0929407188,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,72.0292077827,12.4312607759,14.4447539497,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,71.5651753487,12.4312607759,13.9807215156,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,57.4095027337,12.4312607759,12.4825493396,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,53.8927554238,12.4312607759,8.96580202974,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,52.1303072328,12.4312607759,5.3320419562,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,25.0615769231,12.4420717432,0.0,0.0498215194713,1.91011974705,2.3935639134,9.30221688088,9.30221688088
 04/19  07:00:00,24.935381422,12.4420717432,0.0,0.0657028638247,7.6404789882,4.7871278268,5.5119654839,5.5119654839
 04/19  08:00:00,39.9194332652,12.4348644316,0.0,0.00589766619601,19.1011974705,8.3774736969,0.0014755633585,0.0014755633585
 04/19  09:00:00,57.7040506502,12.4312607759,0.119596817141,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  10:00:00,58.1738600927,12.4312607759,0.589406259626,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  11:00:00,60.494503616,12.4312607759,2.91004978294,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,63.3480992432,12.4312607759,5.76364541017,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,66.3012005155,12.4312607759,8.71674668243,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,68.9421776023,12.4312607759,11.3577237692,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,69.4197461725,12.4312607759,11.8352923395,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,69.5234642952,12.4312607759,11.9390104621,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,69.7328666127,12.4312607759,12.1484127796,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,54.7981163121,12.4312607759,9.87116291801,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,51.5236353546,12.4312607759,6.59668196052,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,51.0629023696,12.4312607759,4.26463709297,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,25.0222354755,12.4402699153,0.0,0.0122818998184,1.91011974705,2.3935639134,3.99320878024,3.99320878024
 04/20  07:00:00,24.8892781097,12.4420717432,0.0,0.0195995515612,7.6404789882,4.7871278268,0.522533666031,0.522533666031
 04/20  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.000270445746298,0.000270445746298
 04/20  09:00:00,57.64373489,12.4312607759,0.059281056907,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  10:00:00,58.0580798798,12.4312607759,0.473626046709,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  11:00:00,60.1513896227,12.4312607759,2.56693578965,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  12:00:00,65.7832668221,12.4312607759,8.19881298899,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,69.1661841997,12.4312607759,11.5817303667,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,70.6328221588,12.4312607759,13.0483683258,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,73.1435384169,12.4312607759,15.5590845838,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,72.9509072939,12.4312607759,15.3664534608,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,66.0511116494,12.4312607759,8.46665781632,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,46.4125050637,12.4312607759,1.48555166968,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,45.4691575157,12.4312607759,0.542204121619,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,46.9606328886,12.4312607759,0.162367611999,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,25.5447917698,12.4420717432,0.0,0.533036366171,1.91011974705,2.3935639134,74.403914424,74.403914424
 04/21  07:00:00,25.3620584581,12.4420717432,0.0,0.492379899951,7.6404789882,4.7871278268,59.8095621745,59.8095621745
 04/21  08:00:00,40.3435696291,12.4420717432,0.0,0.422826718578,19.1011974705,8.3774736969,49.1263278223,49.1263278223
 04/21  09:00:00,57.9045392266,12.4420717432,0.0,0.309274426199,34.3821554469,10.7710376103,34.1202441877,34.1202441877
 04/21  10:00:00,57.8635665025,12.4420717432,0.0,0.268301702144,34.3821554469,10.7710376103,31.6675628218,31.6675628218
 04/21  11:00:00,57.8254269154,12.4420717432,0.0,0.230162115056,34.3821554469,10.7710376103,25.6353739576,25.6353739576
 04/21  12:00:00,57.8068385178,12.4420717432,0.0,0.211573717474,34.3821554469,10.7710376103,24.5384228142,24.5384228142
 04/21  13:00:00,57.7734166187,12.4420717432,0.0,0.178151818291,34.3821554469,10.7710376103,20.5084596861,20.5084596861
 04/21  14:00:00,57.7247982983,12.4420717432,0.0,0.12953349794,34.3821554469,10.7710376103,14.5043658156,14.5043658156
 04/21  15:00:00,57.6706914823,12.4420717432,0.0,0.0754266819086,34.3821554469,10.7710376103,9.01807650401,9.01807650401
 04/21  16:00:00,57.6402645106,12.4420717432,0.0,0.0449997102521,34.3821554469,10.7710376103,7.22274236118,7.22274236118
 04/21  17:00:00,57.6186747436,12.4420717432,0.0,0.0234099432054,34.3821554469,10.7710376103,5.78210294475,5.78210294475
 04/21  18:00:00,44.9759737959,12.4420717432,0.0,0.0382094345187,22.9214369646,9.5742556536,3.99989494998,3.99989494998
 04/21  19:00:00,45.0424607363,12.4420717432,0.0,0.104696374923,22.9214369646,9.5742556536,7.22129195713,7.22129195713
 04/21  20:00:00,45.5952362456,12.4420717432,0.0,0.163826668332,19.1011974705,8.3774736969,12.3011148363,12.3011148363
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,23.9219820832,12.4420717432,0.0,0.886284324563,1.91011974705,1.79517293505,94.8743763936,94.8743763936
 04/22  07:00:00,20.4706834705,12.4420717432,0.0,0.61802636312,3.8202394941,3.5903458701,67.1098758594,67.1098758594
 04/22  08:00:00,30.3675326848,12.4420717432,0.0,0.480832675851,11.4607184823,5.9839097835,53.1954510531,53.1954510531
 04/22  09:00:00,45.2801197977,12.4420717432,0.0,0.342355436373,22.9214369646,9.5742556536,30.2456910909,30.2456910909
 04/22  10:00:00,57.8569235355,12.4420717432,0.0,0.261658735177,34.3821554469,10.7710376103,17.4214325326,17.4214325326
