Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/22  11:00:00,57.8201026147,12.4420717432,0.0,0.224837814342,34.3821554469,10.7710376103,9.94555879312,9.94555879312
 04/22  12:00:00,57.7753448738,12.4420717432,0.0,0.18008007347,34.3821554469,10.7710376103,5.27744316912,5.27744316912
 04/22  13:00:00,57.6780314199,12.4420717432,0.0,0.0827666195413,34.3821554469,10.7710376103,1.84271576019,1.84271576019
 04/22  14:00:00,57.6013342921,12.4384680874,0.0,0.00967314750959,34.3821554469,10.7710376103,0.749427037897,0.749427037897
 04/22  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0621938929768,0.0621938929768
 04/22  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,57.5976926726,12.4348644316,0.0,0.00963518380792,34.3821554469,10.7710376103,1.03600340494,1.03600340494
 04/22  18:00:00,40.1132574431,12.4420717432,0.0,0.192514532491,19.1011974705,8.3774736969,23.8980843361,23.8980843361
 04/22  19:00:00,30.2025303942,12.4420717432,0.0,0.315830385241,11.4607184823,5.9839097835,37.7463701827,37.7463701827
 04/22  20:00:00,35.806952389,12.4420717432,0.0,0.409585713367,11.4607184823,5.9839097835,45.8576653613,45.8576653613
 04/22  21:00:00,28.6021081971,12.4420717432,0.0,0.483451089765,3.8202394941,3.5903458701,56.0244071413,56.0244071413
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,21.1748210388,12.4420717432,0.0,1.3221639314,3.8202394941,3.5903458701,148.020437872,148.020437872
 04/23  09:00:00,20.7890577342,12.4420717432,0.0,0.936400626849,3.8202394941,3.5903458701,114.827150989,114.827150989
 04/23  10:00:00,35.6965947404,12.4420717432,0.0,0.792873280647,15.2809579764,7.1806917402,99.8134607059,99.8134607059
 04/23  11:00:00,35.6125148592,12.4420717432,0.0,0.708793399406,15.2809579764,7.1806917402,94.7004197738,94.7004197738
 04/23  12:00:00,45.5659312726,12.4420717432,0.0,0.628166911246,22.9214369646,9.5742556536,81.883356509,81.883356509
 04/23  13:00:00,45.5528995602,12.4420717432,0.0,0.61513519882,22.9214369646,9.5742556536,78.4278509546,78.4278509546
 04/23  14:00:00,45.5252396096,12.4420717432,0.0,0.587475248242,22.9214369646,9.5742556536,75.9584232252,75.9584232252
 04/23  15:00:00,45.5391133112,12.4420717432,0.0,0.601348949861,22.9214369646,9.5742556536,77.6861631944,77.6861631944
 04/23  16:00:00,45.5655825323,12.4420717432,0.0,0.627818170958,22.9214369646,9.5742556536,79.0210511672,79.0210511672
 04/23  17:00:00,35.2547436866,12.4420717432,0.0,0.351022226792,15.2809579764,7.1806917402,106.24006254,106.24006254
 04/23  18:00:00,25.2763960844,12.4420717432,0.0,0.406717526224,7.6404789882,4.7871278268,120.826087055,120.826087055
 04/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9974791913,0.010810967298,0.0,0.0153755418838,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.6601941897,0.0356120898224,0.0,0.0548984394666,1.91011974705,2.3935639134,0.741800740566,0.741800740566
 04/24  02:00:00,12.6915592902,0.0385948692341,0.0,0.083280760468,1.91011974705,2.3935639134,0.83098400116,0.83098400116
 04/24  03:00:00,12.7538756638,0.078092397581,0.0,0.106099605772,1.91011974705,2.3935639134,2.02663085043,2.02663085043
 04/24  04:00:00,12.7659856798,0.0815913980767,0.0,0.11471062123,1.91011974705,2.3935639134,2.12338820161,2.12338820161
 04/24  05:00:00,12.7701705724,0.0792397086998,0.0,0.121247203205,1.91011974705,2.3935639134,2.06025464304,2.06025464304
 04/24  06:00:00,25.3360365999,12.4420717432,0.0,1.70194786296,1.91011974705,2.3935639134,199.29545675,199.29545675
 04/24  07:00:00,26.1453182325,12.4420717432,0.0,1.27563967435,7.6404789882,4.7871278268,152.963431824,152.963431824
 04/24  08:00:00,41.0217273398,12.4420717432,0.0,1.1009844292,19.1011974705,8.3774736969,134.110800897,134.110800897
 04/24  09:00:00,58.4750792021,12.4420717432,0.0,0.87981440175,34.3821554469,10.7710376103,107.952758093,107.952758093
 04/24  10:00:00,58.3140027693,12.4420717432,0.0,0.718737968891,34.3821554469,10.7710376103,94.8641613923,94.8641613923
 04/24  11:00:00,58.2483954012,12.4420717432,0.0,0.653130600846,34.3821554469,10.7710376103,82.7552118032,82.7552118032
 04/24  12:00:00,58.2170198947,12.4420717432,0.0,0.621755094305,34.3821554469,10.7710376103,78.1679355462,78.1679355462
 04/24  13:00:00,58.0704803541,12.4420717432,0.0,0.475215553691,34.3821554469,10.7710376103,73.4688694862,73.4688694862
 04/24  14:00:00,58.0130126092,12.4420717432,0.0,0.417747808803,34.3821554469,10.7710376103,70.4856449737,70.4856449737
 04/24  15:00:00,57.931960036,12.4420717432,0.0,0.336695235663,34.3821554469,10.7710376103,55.6192619906,55.6192619906
 04/24  16:00:00,57.8782234875,12.4420717432,0.0,0.282958687102,34.3821554469,10.7710376103,45.138761605,45.138761605
 04/24  17:00:00,57.9029393732,12.4420717432,0.0,0.307674572815,34.3821554469,10.7710376103,45.609347301,45.609347301
 04/24  18:00:00,45.2782175348,12.4420717432,0.0,0.340453173392,22.9214369646,9.5742556536,45.519354373,45.519354373
 04/24  19:00:00,45.3340027732,12.4420717432,0.0,0.396238411834,22.9214369646,9.5742556536,48.9766783238,48.9766783238
 04/24  20:00:00,45.8933723299,12.4420717432,0.0,0.461962752668,19.1011974705,8.3774736969,54.7766570696,54.7766570696
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,25.045946768,12.4420717432,0.0,1.41185803109,1.91011974705,2.3935639134,159.969032013,159.969032013
 04/25  07:00:00,25.8743947461,12.4420717432,0.0,1.00471618792,7.6404789882,4.7871278268,118.8227494,118.8227494
 04/25  08:00:00,40.7076689911,12.4420717432,0.0,0.786926080525,19.1011974705,8.3774736969,93.8146996822,93.8146996822
 04/25  09:00:00,58.1248319842,12.4420717432,0.0,0.529567183852,34.3821554469,10.7710376103,58.2738150082,58.2738150082
 04/25  10:00:00,57.9743029371,12.4420717432,0.0,0.379038136786,34.3821554469,10.7710376103,38.197759888,38.197759888
 04/25  11:00:00,57.7998785506,12.4420717432,0.0,0.204613750274,34.3821554469,10.7710376103,16.8300773705,16.8300773705
 04/25  12:00:00,57.6336501786,12.4402699153,0.0,0.0401872061064,34.3821554469,10.7710376103,5.19970155339,5.19970155339
 04/25  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.37879829631,2.37879829631
 04/25  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.19319622428,1.19319622428
 04/25  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0731283458438,0.0731283458438
 04/25  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.000100311834634,0.000100311834634
 04/25  20:00:00,45.4719922416,12.4402699153,0.0,0.0423844922074,19.1011974705,8.3774736969,2.20065858898,2.20065858898
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,24.4227311609,12.4420717432,0.0,0.78864242396,1.91011974705,2.3935639134,97.6402724291,97.6402724291
 04/26  07:00:00,25.4610450449,12.4420717432,0.0,0.591366486766,7.6404789882,4.7871278268,72.6819149024,72.6819149024
 04/26  08:00:00,40.4317662591,12.4420717432,0.0,0.511023348563,19.1011974705,8.3774736969,60.5978719506,60.5978719506
 04/26  09:00:00,58.0043511477,12.4420717432,0.0,0.409086347362,34.3821554469,10.7710376103,43.222032694,43.222032694
 04/26  10:00:00,57.9534181435,12.4420717432,0.0,0.358153343147,34.3821554469,10.7710376103,39.6270652848,39.6270652848
 04/26  11:00:00,57.9150713979,12.4420717432,0.0,0.319806597523,34.3821554469,10.7710376103,32.9033151203,32.9033151203
 04/26  12:00:00,57.9333171873,12.4420717432,0.0,0.33805238695,34.3821554469,10.7710376103,37.7365605144,37.7365605144
 04/26  13:00:00,57.9423944855,12.4420717432,0.0,0.347129685154,34.3821554469,10.7710376103,41.1413883885,41.1413883885
 04/26  14:00:00,57.9309577282,12.4420717432,0.0,0.335692927842,34.3821554469,10.7710376103,40.1352327187,40.1352327187
 04/26  15:00:00,57.8876473073,12.4420717432,0.0,0.29238250693,34.3821554469,10.7710376103,36.413666179,36.413666179
 04/26  16:00:00,57.8425928322,12.4420717432,0.0,0.247328031861,34.3821554469,10.7710376103,34.3293652812,34.3293652812
 04/26  17:00:00,57.8049273063,12.4420717432,0.0,0.209662505971,34.3821554469,10.7710376103,29.3506108649,29.3506108649
 04/26  18:00:00,45.1619981393,12.4420717432,0.0,0.224233777888,22.9214369646,9.5742556536,27.7957031716,27.7957031716
 04/26  19:00:00,45.2638009228,12.4420717432,0.0,0.326036561484,22.9214369646,9.5742556536,39.4464451829,39.4464451829
 04/26  20:00:00,45.8153498421,12.4420717432,0.0,0.383940264848,19.1011974705,8.3774736969,46.0616269804,46.0616269804
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,24.8125519428,12.4420717432,0.0,1.17846320585,1.91011974705,2.3935639134,134.744641973,134.744641973
 04/27  07:00:00,25.7856634312,12.4420717432,0.0,0.915984872995,7.6404789882,4.7871278268,102.995771302,102.995771302
 04/27  08:00:00,40.6790267715,12.4420717432,0.0,0.758283860888,19.1011974705,8.3774736969,85.0384303113,85.0384303113
 04/27  09:00:00,58.121242193,12.4420717432,0.0,0.525977392683,34.3821554469,10.7710376103,62.1534392085,62.1534392085
 04/27  10:00:00,58.0720666896,12.4420717432,0.0,0.476801889189,34.3821554469,10.7710376103,57.1793440368,57.1793440368
 04/27  11:00:00,58.0065834807,12.4420717432,0.0,0.411318680295,34.3821554469,10.7710376103,45.4314199092,45.4314199092
 04/27  12:00:00,57.8340713695,12.4420717432,0.0,0.238806569178,34.3821554469,10.7710376103,35.7248623858,35.7248623858
 04/27  13:00:00,57.6803355747,12.4420717432,0.0,0.0850707743214,34.3821554469,10.7710376103,27.2737225172,27.2737225172
 04/27  14:00:00,57.7077825909,12.4420717432,0.0,0.1125177905,34.3821554469,10.7710376103,19.7605326896,19.7605326896
 04/27  15:00:00,57.7505244381,12.4420717432,0.0,0.155259637753,34.3821554469,10.7710376103,15.5633068608,15.5633068608
 04/27  16:00:00,57.7178193734,12.4420717432,0.0,0.12255457308,34.3821554469,10.7710376103,11.8255851708,11.8255851708
 04/27  17:00:00,57.7197386729,12.4420717432,0.0,0.124473872549,34.3821554469,10.7710376103,11.3574508048,11.3574508048
 04/27  18:00:00,45.1014655346,12.4420717432,0.0,0.163701173235,22.9214369646,9.5742556536,18.0109913845,18.0109913845
 04/27  19:00:00,45.1828224697,12.4420717432,0.0,0.245058108327,22.9214369646,9.5742556536,26.2492292722,26.2492292722
 04/27  20:00:00,45.716124182,12.4420717432,0.0,0.284714604814,19.1011974705,8.3774736969,29.2259436651,29.2259436651
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,24.7700409252,12.4420717432,0.0,1.1359521882,1.91011974705,2.3935639134,132.811365483,132.811365483
 04/28  07:00:00,25.7212951836,12.4420717432,0.0,0.851616625477,7.6404789882,4.7871278268,103.029347988,103.029347988
 04/28  08:00:00,40.5792729883,12.4420717432,0.0,0.658530077733,19.1011974705,8.3774736969,79.7082628378,79.7082628378
 04/28  09:00:00,58.0393010452,12.4420717432,0.0,0.444036244878,34.3821554469,10.7710376103,51.8315767397,51.8315767397
 04/28  10:00:00,57.9198385339,12.4420717432,0.0,0.324573733577,34.3821554469,10.7710376103,39.9866193956,39.9866193956
 04/28  11:00:00,57.7752955762,12.4420717432,0.0,0.180030775809,34.3821554469,10.7710376103,21.7062341907,21.7062341907
 04/28  12:00:00,57.6287144005,12.4384680874,0.0,0.0370532559197,34.3821554469,10.7710376103,10.3721224043,10.3721224043
 04/28  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.22633332683,2.22633332683
 04/28  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.330327413759,0.330327413759
 04/28  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,57.5940920291,12.4312607759,0.00963819599417,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.00163050860171,0.00163050860171
 04/28  19:00:00,44.9350522946,12.4348644316,0.0,0.00449524472196,22.9214369646,9.5742556536,2.6302624477,2.6302624477
 04/28  20:00:00,45.537760583,12.4420717432,0.0,0.106351005733,19.1011974705,8.3774736969,13.948411815,13.948411815
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,22.4891721097,12.4420717432,0.0,0.831141017758,1.91011974705,1.79517293505,103.705947412,103.705947412
 04/29  07:00:00,20.4478675033,12.4420717432,0.0,0.59521039589,3.8202394941,3.5903458701,76.7598402808,76.7598402808
 04/29  08:00:00,30.3867940341,12.4420717432,0.0,0.500094025098,11.4607184823,5.9839097835,66.8436192537,66.8436192537
 04/29  09:00:00,45.3303901603,12.4420717432,0.0,0.392625798946,22.9214369646,9.5742556536,49.328042544,49.328042544
 04/29  10:00:00,57.8641097178,12.4420717432,0.0,0.268844917431,34.3821554469,10.7710376103,34.4295603922,34.4295603922
 04/29  11:00:00,57.7454045043,12.4420717432,0.0,0.150139703901,34.3821554469,10.7710376103,20.2081198366,20.2081198366
 04/29  12:00:00,57.6124100232,12.4366662595,0.0,0.0225507064537,34.3821554469,10.7710376103,11.6142559943,11.6142559943
 04/29  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,6.04146236348,6.04146236348
 04/29  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.69315607787,1.69315607787
 04/29  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.591384067307,0.591384067307
 04/29  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.256597818619,0.256597818619
 04/29  17:00:00,57.5862556609,12.4330626037,0.0,0.0,34.3821554469,10.7710376103,0.483879027698,0.483879027698
 04/29  18:00:00,40.0243284961,12.4420717432,0.0,0.103585585533,19.1011974705,8.3774736969,15.8739851205,15.8739851205
 04/29  19:00:00,30.1108849775,12.4420717432,0.0,0.224184968573,11.4607184823,5.9839097835,28.9183445706,28.9183445706
 04/29  20:00:00,35.7305771753,12.4420717432,0.0,0.333210499644,11.4607184823,5.9839097835,40.6219626716,40.6219626716
 04/29  21:00:00,28.5590022111,12.4420717432,0.0,0.440345103688,3.8202394941,3.5903458701,55.4385481593,55.4385481593
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,20.8298018818,12.4420717432,0.0,0.977144774408,3.8202394941,3.5903458701,121.088774742,121.088774742
 04/30  09:00:00,20.5249209515,12.4420717432,0.0,0.672263844115,3.8202394941,3.5903458701,89.3212914627,89.3212914627
 04/30  10:00:00,35.4531291025,12.4420717432,0.0,0.549407642779,15.2809579764,7.1806917402,71.3381688389,71.3381688389
 04/30  11:00:00,35.3945477594,12.4420717432,0.0,0.490826299622,15.2809579764,7.1806917402,63.9186047265,63.9186047265
 04/30  12:00:00,45.2539100401,12.4420717432,0.0,0.316145678717,22.9214369646,9.5742556536,46.8764680701,46.8764680701
 04/30  13:00:00,45.0972458087,12.4420717432,0.0,0.159481447302,22.9214369646,9.5742556536,33.486120981,33.486120981
 04/30  14:00:00,44.9848686317,12.4420717432,0.0,0.0471042703621,22.9214369646,9.5742556536,22.5192140824,22.5192140824
 04/30  15:00:00,44.9454736587,12.4420717432,0.0,0.00770929733175,22.9214369646,9.5742556536,17.5694456998,17.5694456998
 04/30  16:00:00,44.9663691705,12.4420717432,0.0,0.0286048091737,22.9214369646,9.5742556536,14.7844916186,14.7844916186
 04/30  17:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,26.4521219646,26.4521219646
 04/30  18:00:00,24.8831101148,12.4384680874,0.0,0.0170352124264,7.6404789882,4.7871278268,40.3484565994,40.3484565994
 04/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,22.9168073978,12.4420717432,0.0,0.660385327502,1.91011974705,2.3935639134,74.0423836776,74.0423836776
 05/01  07:00:00,25.3964642684,12.4420717432,0.0,0.526785710196,7.6404789882,4.7871278268,59.7852229375,59.7852229375
 05/01  08:00:00,40.312233258,12.4420717432,0.0,0.391490347462,19.1011974705,8.3774736969,42.6506966729,42.6506966729
 05/01  09:00:00,57.83006828,12.4420717432,0.0,0.234803479604,34.3821554469,10.7710376103,18.1694181501,18.1694181501
 05/01  10:00:00,57.7563556669,12.4420717432,0.0,0.161090866586,34.3821554469,10.7710376103,8.6558515752,8.6558515752
 05/01  11:00:00,57.6267357072,12.4402699153,0.0,0.0332727347231,34.3821554469,10.7710376103,1.13291362211,1.13291362211
 05/01  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.71303494858,1.71303494858
 05/01  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.922054542468,0.922054542468
 05/01  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0505027924312,0.0505027924312
 05/01  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,44.93492032,12.4348644316,0.0,0.00436327016048,22.9214369646,9.5742556536,2.39139377537,2.39139377537
 05/01  20:00:00,44.1599146835,12.4420717432,0.0,0.106171772942,19.1011974705,8.3774736969,12.7366714025,12.7366714025
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,23.0590405914,12.4420717432,0.0,0.802618521078,1.91011974705,2.3935639134,93.5611128094,93.5611128094
 05/02  07:00:00,25.4724322321,12.4420717432,0.0,0.602753673914,7.6404789882,4.7871278268,70.6634329223,70.6634329223
 05/02  08:00:00,40.3830318739,12.4420717432,0.0,0.462288963352,19.1011974705,8.3774736969,51.7895964393,51.7895964393
 05/02  09:00:00,57.853311228,12.4420717432,0.0,0.258046427666,34.3821554469,10.7710376103,21.4806346522,21.4806346522
 05/02  10:00:00,57.7268669717,12.4420717432,0.0,0.131602171353,34.3821554469,10.7710376103,6.2024001824,6.2024001824
 05/02  11:00:00,57.5957816744,12.4348644316,0.0,0.00772418561471,34.3821554469,10.7710376103,0.150735566792,0.150735566792
 05/02  12:00:00,57.5913915231,12.4312607759,0.00693769001763,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,57.7871292517,12.4312607759,0.202675418664,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,57.9254441217,12.4312607759,0.340990288648,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,57.9933774916,12.4312607759,0.408923658568,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,58.0091009675,12.4312607759,0.424647134444,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,58.1229624464,12.4312607759,0.53850861332,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,45.3331542036,12.4312607759,0.406200809505,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,45.0762424685,12.4312607759,0.149289074473,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,44.0429319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,23.0406241484,12.4420717432,0.0,0.784202078169,1.91011974705,2.3935639134,96.7734099211,96.7734099211
 05/03  07:00:00,25.4427941974,12.4420717432,0.0,0.573115639217,7.6404789882,4.7871278268,69.4819558297,69.4819558297
 05/03  08:00:00,40.3127149219,12.4420717432,0.0,0.391972011374,19.1011974705,8.3774736969,44.6472121744,44.6472121744
 05/03  09:00:00,57.8072422094,12.4420717432,0.0,0.211977409076,34.3821554469,10.7710376103,16.2163298161,16.2163298161
 05/03  10:00:00,57.7072577409,12.4420717432,0.0,0.11199294056,34.3821554469,10.7710376103,6.13334078639,6.13334078639
 05/03  11:00:00,57.6083504481,12.4384680874,0.0,0.0166893034669,34.3821554469,10.7710376103,0.424675626971,0.424675626971
 05/03  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,57.5985858662,12.4312607759,0.0141320331361,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,57.7369116292,12.4312607759,0.152457796103,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,57.8698127516,12.4312607759,0.285358918558,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,57.8899960658,12.4312607759,0.305542232717,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,57.8125703045,12.4312607759,0.228116471467,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,45.0192326597,12.4312607759,0.0922792656204,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,44.0429319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.00127057142184,0.00127057142184
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,22.9421534319,12.4420717432,0.0,0.685731361587,1.91011974705,2.3935639134,83.9393541949,83.9393541949
 05/04  07:00:00,25.389925433,12.4420717432,0.0,0.520246874794,7.6404789882,4.7871278268,61.1461290967,61.1461290967
 05/04  08:00:00,40.3343696075,12.4420717432,0.0,0.413626696957,19.1011974705,8.3774736969,44.8999552498,44.8999552498
 05/04  09:00:00,57.8675943615,12.4420717432,0.0,0.272329561112,34.3821554469,10.7710376103,23.0354036977,23.0354036977
 05/04  10:00:00,57.7825629727,12.4420717432,0.0,0.187298172302,34.3821554469,10.7710376103,14.7220110398,14.7220110398
 05/04  11:00:00,57.6973639271,12.4420717432,0.0,0.102099126707,34.3821554469,10.7710376103,4.25733897493,4.25733897493
 05/04  12:00:00,57.6426582668,12.4420717432,0.0,0.0473934663895,34.3821554469,10.7710376103,1.23929531059,1.23929531059
 05/04  13:00:00,57.593500286,12.4366662595,0.0,0.00364096928486,34.3821554469,10.7710376103,0.278105726778,0.278105726778
 05/04  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.00213895617303,0.00213895617303
 05/04  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,44.0429319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.00270223306322,0.00270223306322
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,22.7843766146,12.4420717432,0.0,0.527954544291,1.91011974705,2.3935639134,56.908667612,56.908667612
 05/05  07:00:00,25.2787720011,12.4420717432,0.0,0.409093442934,7.6404789882,4.7871278268,42.9557041103,42.9557041103
 05/05  08:00:00,40.2130588741,12.4420717432,0.0,0.292315963493,19.1011974705,8.3774736969,28.442392027,28.442392027
 05/05  09:00:00,57.7291370694,12.4420717432,0.0,0.133872269047,34.3821554469,10.7710376103,4.11208190958,4.11208190958
 05/05  10:00:00,57.6074513605,12.4366662595,0.0,0.0175920437909,34.3821554469,10.7710376103,0.0194385279435,0.0194385279435
 05/05  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,57.645986828,12.4312607759,0.0615329949135,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,57.8207313323,12.4312607759,0.236277499272,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,58.0408780094,12.4312607759,0.456424176289,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,58.3212179187,12.4312607759,0.736764085611,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,58.350277011,12.4312607759,0.76582317797,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,58.341691093,12.4312607759,0.75723725996,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,45.5545644119,12.4312607759,0.627611017876,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,45.2359656492,12.4312607759,0.309012255157,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,44.1077837901,12.4312607759,0.0648518467856,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,22.3932811525,12.4420717432,0.0,0.735250060599,1.91011974705,1.79517293505,94.3760448708,94.3760448708
 05/06  07:00:00,20.4310840596,12.4420717432,0.0,0.578426952205,3.8202394941,3.5903458701,74.4973326056,74.4973326056
 05/06  08:00:00,30.3576680072,12.4420717432,0.0,0.470967998256,11.4607184823,5.9839097835,62.3423677428,62.3423677428
 05/06  09:00:00,45.2996241046,12.4420717432,0.0,0.361859743254,22.9214369646,9.5742556536,46.3516444328,46.3516444328
 05/06  10:00:00,57.861108783,12.4420717432,0.0,0.265843982645,34.3821554469,10.7710376103,36.0423136928,36.0423136928
 05/06  11:00:00,57.7624165674,12.4420717432,0.0,0.167151767038,34.3821554469,10.7710376103,32.5024886294,32.5024886294
 05/06  12:00:00,57.8406878062,12.4420717432,0.0,0.245423005831,34.3821554469,10.7710376103,41.4292225856,41.4292225856
 05/06  13:00:00,57.8831935573,12.4420717432,0.0,0.287928756969,34.3821554469,10.7710376103,49.8583443547,49.8583443547
 05/06  14:00:00,57.9200065527,12.4420717432,0.0,0.32474175229,34.3821554469,10.7710376103,60.7816568592,60.7816568592
 05/06  15:00:00,58.056520533,12.4420717432,0.0,0.461255732631,34.3821554469,10.7710376103,74.5929100754,74.5929100754
 05/06  16:00:00,58.1924765693,12.4420717432,0.0,0.597211768923,34.3821554469,10.7710376103,89.8080739957,89.8080739957
 05/06  17:00:00,57.9846670376,12.4420717432,0.0,0.389402237188,34.3821554469,10.7710376103,56.4663434486,56.4663434486
 05/06  18:00:00,40.2053369071,12.4420717432,0.0,0.284593996527,19.1011974705,8.3774736969,40.5422891142,40.5422891142
 05/06  19:00:00,30.24824893,12.4420717432,0.0,0.361548921065,11.4607184823,5.9839097835,48.7857863374,48.7857863374
 05/06  20:00:00,34.4630268871,12.4420717432,0.0,0.443326878106,11.4607184823,5.9839097835,57.8025419563,57.8025419563
 05/06  21:00:00,28.6520390374,12.4420717432,0.0,0.533381930062,3.8202394941,3.5903458701,71.6895551288,71.6895551288
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,20.9318185075,12.4420717432,0.0,1.07916140009,3.8202394941,3.5903458701,123.952011476,123.952011476
 05/07  09:00:00,20.4738050602,12.4420717432,0.0,0.621147952847,3.8202394941,3.5903458701,77.8870127026,77.8870127026
 05/07  10:00:00,35.3052648025,12.4420717432,0.0,0.401543342736,15.2809579764,7.1806917402,50.8913298713,50.8913298713
 05/07  11:00:00,35.1683195118,12.4420717432,0.0,0.264598052008,15.2809579764,7.1806917402,36.4411368266,36.4411368266
 05/07  12:00:00,45.0361307418,12.4420717432,0.0,0.0983663804854,22.9214369646,9.5742556536,16.7159213347,16.7159213347
 05/07  13:00:00,44.9305124212,12.4330626037,0.0,0.0017571992288,22.9214369646,9.5742556536,5.18960768575,5.18960768575
 05/07  14:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.561448654214,0.561448654214
 05/07  15:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.000425953268349,0.000425953268349
 05/07  16:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,21.5760593808,12.4420717432,0.0,0.697303977191,1.91011974705,2.3935639134,81.6519262944,81.6519262944
 05/08  07:00:00,25.3570445545,12.4420717432,0.0,0.487365996343,7.6404789882,4.7871278268,56.3261398786,56.3261398786
 05/08  08:00:00,40.2574943482,12.4420717432,0.0,0.336751437594,19.1011974705,8.3774736969,35.3922369258,35.3922369258
 05/08  09:00:00,57.7097345298,12.4420717432,0.0,0.114469729423,34.3821554469,10.7710376103,4.72625288401,4.72625288401
 05/08  10:00:00,57.5906119917,12.4348644316,0.0,0.00255450287223,34.3821554469,10.7710376103,0.0361993884011,0.0361993884011
 05/08  11:00:00,57.6774719107,12.4312607759,0.0930180776543,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,58.0998883779,12.4312607759,0.515434544874,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,58.4619352224,12.4312607759,0.877481389368,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,59.9247763798,12.4312607759,2.34032254671,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,63.2431800185,12.4312607759,5.65872618545,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,64.3274709656,12.4312607759,6.74301713257,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,62.8081346894,12.4312607759,5.22368085635,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,46.310855187,12.4312607759,1.38390179291,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,45.6669683436,12.4312607759,0.740014949559,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,44.4773778053,12.4312607759,0.434445862033,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,21.1788294561,12.4420717432,0.0,0.300074052479,1.91011974705,2.3935639134,37.9044886054,37.9044886054
 05/09  07:00:00,25.1031708223,12.4420717432,0.0,0.233492264117,7.6404789882,4.7871278268,25.5379170671,25.5379170671
 05/09  08:00:00,40.0236232079,12.4420717432,0.0,0.102880297297,19.1011974705,8.3774736969,4.40374188166,4.40374188166
 05/09  09:00:00,57.586356833,12.4330626037,0.0,0.000101172079372,34.3821554469,10.7710376103,0.000197351006973,0.000197351006973
 05/09  10:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,57.6666571592,12.4312607759,0.0822033261835,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,57.9535693826,12.4312607759,0.369115549534,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,58.1393073476,12.4312607759,0.554853514581,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,58.4590368407,12.4312607759,0.874583007616,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,60.5662092835,12.4312607759,2.98175545047,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,64.0102422178,12.4312607759,6.42578838471,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,64.3164563725,12.4312607759,6.73200253948,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,51.1306852106,12.4312607759,6.20373181656,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,50.0794602629,12.4312607759,5.15250686885,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,45.3234086971,12.4312607759,1.28047675381,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,21.4635933832,12.4420717432,0.0,0.584837979537,1.91011974705,2.3935639134,72.6076887911,72.6076887911
 05/10  07:00:00,25.2538895737,12.4420717432,0.0,0.384211015515,7.6404789882,4.7871278268,43.5405032278,43.5405032278
 05/10  08:00:00,40.1162950654,12.4420717432,0.0,0.195552154821,19.1011974705,8.3774736969,15.7113357372,15.7113357372
 05/10  09:00:00,57.6319632268,12.4402699153,0.0,0.0385002543294,34.3821554469,10.7710376103,0.0462244472609,0.0462244472609
 05/10  10:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,57.9015642318,12.4312607759,0.317110398782,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,58.3771813061,12.4312607759,0.792727473011,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,59.7222928777,12.4312607759,2.13783904462,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,64.2071852167,12.4312607759,6.62273138361,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,66.8504976338,12.4312607759,9.26604380075,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,66.5691221353,12.4312607759,8.98466830225,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,65.9442995978,12.4312607759,8.35984576476,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,52.337024719,12.4312607759,7.41007132498,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,50.9826267437,12.4312607759,6.05567334967,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,46.9837393121,12.4312607759,2.94080736883,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,20.8679444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  09:00:00,58.033750208,12.4312607759,0.44929637498,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,59.635162509,12.4312607759,2.05070867598,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,63.4351471756,12.4312607759,5.85069334249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,66.8160958443,12.4312607759,9.23164201121,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,65.6865165331,12.4312607759,8.10206270008,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,64.0732898579,12.4312607759,6.48883602481,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,66.5508743997,12.4312607759,8.96642056659,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,68.7635558724,12.4312607759,11.1791020393,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,67.4547980483,12.4312607759,9.87034421524,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,52.1963290862,12.4312607759,7.26937569211,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,49.5448299571,12.4312607759,4.61787656305,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,43.9629592125,12.4312607759,1.29769393591,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,21.2700680488,12.4420717432,0.0,0.391312645202,1.91011974705,2.3935639134,53.4689810979,53.4689810979
 05/12  07:00:00,25.2020046258,12.4420717432,0.0,0.332326067635,7.6404789882,4.7871278268,42.8726636345,42.8726636345
 05/12  08:00:00,40.1874143787,12.4420717432,0.0,0.2666714681,19.1011974705,8.3774736969,32.101745675,32.101745675
 05/12  09:00:00,57.7543639006,12.4420717432,0.0,0.159099100197,34.3821554469,10.7710376103,17.3187868363,17.3187868363
 05/12  10:00:00,57.6347007532,12.4402699153,0.0,0.0412377806994,34.3821554469,10.7710376103,5.70652772234,5.70652772234
 05/12  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.00284738948857,0.00284738948857
