Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/12  12:00:00,57.5931055469,12.4312607759,0.00865171379361,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,57.8366368431,12.4312607759,0.252183010026,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,58.0506716413,12.4312607759,0.46621780821,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,58.3735185646,12.4312607759,0.789064731495,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,58.4224202452,12.4312607759,0.837966412126,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,58.2976195973,12.4312607759,0.71316576423,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,45.3331648362,12.4312607759,0.406211442141,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,45.1470657743,12.4312607759,0.220112380267,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,42.6961573197,12.4312607759,0.030892043069,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,20.563959585,12.4420717432,0.0,0.283595159747,1.91011974705,1.79517293505,33.2828370677,33.2828370677
 05/13  07:00:00,19.9944461851,12.4420717432,0.0,0.141789077695,3.8202394941,3.5903458701,9.60480216128,9.60480216128
 05/13  08:00:00,29.9032680716,12.4384680874,0.0,0.0201717184487,11.4607184823,5.9839097835,0.00110080846472,0.00110080846472
 05/13  09:00:00,44.943667522,12.4312607759,0.0167141279227,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/13  10:00:00,58.1992163321,12.4312607759,0.614762499048,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  11:00:00,62.7074476402,12.4312607759,5.12299380709,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,66.0284655165,12.4312607759,8.44401168341,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,68.9714647669,12.4312607759,11.3870109338,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,71.3617340002,12.4312607759,13.7772801671,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,73.0832233776,12.4312607759,15.4987695445,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,74.1869727796,12.4312607759,16.6025189466,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,73.9485487988,12.4312607759,16.3640949658,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,52.5862601615,12.4312607759,12.6763282182,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,39.9117963952,12.4312607759,10.0359073535,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,40.3349585799,12.4312607759,7.70373620493,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,31.5070120299,12.4312607759,3.39916588979,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/14  09:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/14  10:00:00,35.2799422454,12.4312607759,0.387031752984,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  11:00:00,37.6343558122,12.4312607759,2.74144531976,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  12:00:00,51.5404098538,12.4312607759,6.61345645969,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,52.4435379375,12.4312607759,7.5165845434,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,52.2450555357,12.4312607759,7.31810214167,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,51.2660207934,12.4312607759,6.33906739934,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,49.6413008336,12.4312607759,4.71434743949,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,35.8427372355,12.4312607759,0.949826743055,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,25.3892908676,12.4312607759,0.530423276701,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,20.9398714823,12.4420717432,0.0,0.0611160786877,1.91011974705,2.3935639134,6.82322694897,6.82322694897
 05/15  07:00:00,24.89571457,12.4420717432,0.0,0.0260360117995,7.6404789882,4.7871278268,0.354227725566,0.354227725566
 05/15  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,3.45055785943e-05,3.45055785943e-05
 05/15  09:00:00,57.8036358887,12.4312607759,0.219182055663,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  10:00:00,58.2348070835,12.4312607759,0.650353250474,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,60.0297435592,12.4312607759,2.44528972614,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,63.2360429618,12.4312607759,5.65158912872,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,65.73153828,12.4312607759,8.14708444694,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,67.2361740176,12.4312607759,9.65172018457,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,69.2511347851,12.4312607759,11.6666809521,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,69.6015901638,12.4312607759,12.0171363307,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,68.488309058,12.4312607759,10.9038552249,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,53.7330656451,12.4312607759,8.80611225104,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,51.450993566,12.4312607759,6.5240401719,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,48.0748610974,12.4312607759,5.4095958208,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,20.8679444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  08:00:00,39.932067401,12.4312607759,0.0221354577041,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  09:00:00,59.0875026615,12.4312607759,1.50304882845,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  10:00:00,63.8607972806,12.4312607759,6.27634344752,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,68.1846707953,12.4312607759,10.6002169622,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,70.7075875169,12.4312607759,13.1231336838,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,72.978858969,12.4312607759,15.3944051359,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,74.8240268532,12.4312607759,17.2395730202,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,75.7985491919,12.4312607759,18.2140953588,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,74.5139194989,12.4312607759,16.9294656658,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,73.7673080951,12.4312607759,16.1828542621,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,61.4466481703,12.4312607759,16.5196947763,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,58.9600474851,12.4312607759,14.0330940911,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,51.2753376252,12.4312607759,8.61007234862,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,19.4902777696,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.000918149826141,0.000918149826141
 05/17  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.000159923993799,0.000159923993799
 05/17  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  09:00:00,58.023508533,12.4312607759,0.439054699914,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  10:00:00,58.3876278782,12.4312607759,0.803174045178,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  11:00:00,60.2682066997,12.4312607759,2.6837528666,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,63.3271147262,12.4312607759,5.74266089311,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,66.9354381653,12.4312607759,9.35098433223,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,70.5341582617,12.4312607759,12.9497044286,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,73.1539062655,12.4312607759,15.5694524325,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,73.6463658815,12.4312607759,16.0619120484,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,74.2427832653,12.4312607759,16.6583294322,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,60.7943493731,12.4312607759,15.8673959791,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,57.9114611999,12.4312607759,12.9845078058,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,52.7001536871,12.4312607759,10.0348884105,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,19.4902777696,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,8.08289123223e-06,8.08289123223e-06
 05/18  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.000195765255048,0.000195765255048
 05/18  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  09:00:00,57.7315212504,12.4312607759,0.147067417359,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  10:00:00,57.9331684122,12.4312607759,0.348714579109,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  11:00:00,58.0966486589,12.4312607759,0.512194825791,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,58.2228066913,12.4312607759,0.638352858198,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,58.4753382579,12.4312607759,0.890884424802,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,58.5633140336,12.4312607759,0.97886020056,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,58.7331455335,12.4312607759,1.1486917004,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,58.5216653706,12.4312607759,0.937211537579,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,58.1853661541,12.4312607759,0.600912321074,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,45.3193936976,12.4312607759,0.392440303581,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,45.0762927543,12.4312607759,0.149339360213,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,42.6652652766,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,20.0017645327,12.4420717432,0.0,0.500675795735,1.91011974705,2.3935639134,64.784226321,64.784226321
 05/19  07:00:00,25.2504330648,12.4420717432,0.0,0.38075450659,7.6404789882,4.7871278268,47.6650670274,47.6650670274
 05/19  08:00:00,40.2038170113,12.4420717432,0.0,0.28307410078,19.1011974705,8.3774736969,32.9861478918,32.9861478918
 05/19  09:00:00,57.7406219809,12.4420717432,0.0,0.145357180487,34.3821554469,10.7710376103,12.2347349083,12.2347349083
 05/19  10:00:00,57.6005169903,12.4348644316,0.0,0.0124595014457,34.3821554469,10.7710376103,1.29963404113,1.29963404113
 05/19  11:00:00,57.5969945767,12.4312607759,0.012540743618,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,57.8701524583,12.4312607759,0.285698625208,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,58.3305984369,12.4312607759,0.746144603815,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,58.9934952884,12.4312607759,1.40904145533,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,62.4612766018,12.4312607759,4.87682276877,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,65.474358432,12.4312607759,7.88990459895,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,66.2117798289,12.4312607759,8.62732599586,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,52.9158004777,12.4312607759,7.98884708368,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,50.6594315659,12.4312607759,5.73247817186,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,44.0927879999,12.4312607759,1.42752272325,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,19.1837922534,12.4420717432,0.0,0.281094494851,1.91011974705,1.79517293505,36.3367772543,36.3367772543
 05/20  07:00:00,20.0229045555,12.4420717432,0.0,0.17024744811,3.8202394941,3.5903458701,16.3544637475,16.3544637475
 05/20  08:00:00,29.9568348242,12.4420717432,0.0,0.0701348152818,11.4607184823,5.9839097835,1.9138752423,1.9138752423
 05/20  09:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/20  10:00:00,57.8441621556,12.4312607759,0.259708322549,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,58.6450838986,12.4312607759,1.06063006553,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,62.9654225121,12.4312607759,5.38096867906,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,66.8443049535,12.4312607759,9.25985112046,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,68.1986652719,12.4312607759,10.6142114389,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,69.3231297719,12.4312607759,11.7386759388,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,70.0959902445,12.4312607759,12.5115364115,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,68.9058053675,12.4312607759,11.3213515345,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,47.3603139837,12.4312607759,7.45038204047,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,34.8829055987,12.4312607759,5.00701655705,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,34.3323593139,12.4312607759,1.70113693887,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,28.1976468317,12.4312607759,0.0898006916255,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,19.9109507491,12.4420717432,0.0,0.0582936416943,3.8202394941,3.5903458701,4.27590197101,4.27590197101
 05/21  09:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/21  10:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  11:00:00,35.0672945252,12.4312607759,0.174384032741,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,46.3374674964,12.4312607759,1.41051410238,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,49.1092253279,12.4312607759,4.1822719338,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,51.0954768229,12.4312607759,6.16852342884,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,52.4455402349,12.4312607759,7.51858684085,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,53.3412532328,12.4312607759,8.41429983872,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,37.6441100742,12.4312607759,2.75119958175,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,24.9887212413,12.4312607759,0.129853650452,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,19.4902777696,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  08:00:00,39.9230239791,12.4312607759,0.013092035821,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  09:00:00,58.3047528385,12.4312607759,0.720299005434,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,60.7022696081,12.4312607759,3.11781577499,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,63.1127833434,12.4312607759,5.52832951034,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,63.9425716042,12.4312607759,6.3581177711,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,64.4997625221,12.4312607759,6.91530868908,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,64.5172087036,12.4312607759,6.93275487055,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,64.5701473343,12.4312607759,6.98569350121,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,64.4130027974,12.4312607759,6.82854896433,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,63.3444982826,12.4312607759,5.76004444951,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,50.2176121938,12.4312607759,5.29065879975,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,48.117063244,12.4312607759,3.19010984998,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,42.0482565028,12.4312607759,0.760657892911,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,19.4902777696,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  09:00:00,57.8234446487,12.4312607759,0.238990815602,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,58.2345419427,12.4312607759,0.650088109638,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,61.1526012443,12.4312607759,3.56814741124,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,63.2911848929,12.4312607759,5.70673105987,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,65.017727258,12.4312607759,7.43327342492,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,65.2603767511,12.4312607759,7.67592291803,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,65.2488453575,12.4312607759,7.66439152448,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,61.5379303527,12.4312607759,3.95347651965,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,58.5495391814,12.4312607759,0.96508534835,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,45.423652305,12.4312607759,0.496698910973,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,45.102200307,12.4312607759,0.175246912919,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,41.3420951688,12.4312607759,0.0544965589129,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,19.9416132362,12.4420717432,0.0,0.440524499292,1.91011974705,2.3935639134,55.0554930279,55.0554930279
 05/24  07:00:00,25.23581203,12.4420717432,0.0,0.366133471802,7.6404789882,4.7871278268,44.349205863,44.349205863
 05/24  08:00:00,40.2292225198,12.4420717432,0.0,0.308479609214,19.1011974705,8.3774736969,35.5719875061,35.5719875061
 05/24  09:00:00,57.799402788,12.4420717432,0.0,0.20413798766,34.3821554469,10.7710376103,17.306451255,17.306451255
 05/24  10:00:00,57.6977760446,12.4420717432,0.0,0.102511244228,34.3821554469,10.7710376103,12.1480003843,12.1480003843
 05/24  11:00:00,57.5927238808,12.4348644316,0.0,0.00466639199124,34.3821554469,10.7710376103,5.12626565235,5.12626565235
 05/24  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.70244970079,2.70244970079
 05/24  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.419496978764,0.419496978764
 05/24  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.00301152584091,0.00301152584091
 05/24  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.000743368765268,0.000743368765268
 05/24  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,44.9590186378,12.4420717432,0.0,0.0212542763981,22.9214369646,9.5742556536,3.54043326884,3.54043326884
 05/24  20:00:00,41.4050192448,12.4420717432,0.0,0.106609667613,19.1011974705,8.3774736969,9.67216480598,9.67216480598
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,19.8847042161,12.4420717432,0.0,0.383615479177,1.91011974705,2.3935639134,38.0252006078,38.0252006078
 05/25  07:00:00,25.0841074863,12.4420717432,0.0,0.214428928178,7.6404789882,4.7871278268,13.2753549143,13.2753549143
 05/25  08:00:00,39.9835781546,12.4420717432,0.0,0.0628352439928,19.1011974705,8.3774736969,0.140004860415,0.140004860415
 05/25  09:00:00,57.6127923785,12.4312607759,0.0283385453998,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,58.4543822211,12.4312607759,0.869928388054,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,62.3236723803,12.4312607759,4.73921854726,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,63.7692570937,12.4312607759,6.1848032606,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,64.8406099976,12.4312607759,7.25615616451,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,65.4539165767,12.4312607759,7.86946274363,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,66.1703115757,12.4312607759,8.5858577426,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,67.8918881038,12.4312607759,10.3074342707,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,68.4912201567,12.4312607759,10.9067663236,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,55.1938284225,12.4312607759,10.2668750284,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,53.5378865278,12.4312607759,8.61093313371,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,48.0323986413,12.4312607759,6.74480003137,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,19.7157774858,12.4420717432,0.0,0.21468874881,1.91011974705,2.3935639134,26.7077185146,26.7077185146
 05/26  07:00:00,25.038593886,12.4420717432,0.0,0.168915327843,7.6404789882,4.7871278268,15.8632787627,15.8632787627
 05/26  08:00:00,40.0097365061,12.4420717432,0.0,0.0889935954987,19.1011974705,8.3774736969,2.97520848643,2.97520848643
 05/26  09:00:00,57.5862556609,12.4330626037,0.0,0.0,34.3821554469,10.7710376103,0.000119708883998,0.000119708883998
 05/26  10:00:00,57.6209804995,12.4312607759,0.0365266664231,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,57.9509880614,12.4312607759,0.366534228361,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,58.3452440153,12.4312607759,0.760790182236,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,60.941880571,12.4312607759,3.35742673794,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,62.9999950217,12.4312607759,5.41554118859,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,64.7909258824,12.4312607759,7.20647204936,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,65.2460397699,12.4312607759,7.66158593683,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,64.6648518952,12.4312607759,7.08039806209,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,51.1031817178,12.4312607759,6.17622832377,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,49.5518490748,12.4312607759,4.62489568075,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,44.1339880438,12.4312607759,2.84638943385,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,18.8918867913,12.4312607759,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  07:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  08:00:00,29.8758890417,12.4312607759,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  09:00:00,45.0365185729,12.4312607759,0.10956517882,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,58.1908188496,12.4312607759,0.606365016523,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,60.0605836855,12.4312607759,2.47612985239,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,62.2506493951,12.4312607759,4.66619556208,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,66.4229139412,12.4312607759,8.83846010816,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,69.2543387668,12.4312607759,11.6698849337,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,67.8615117376,12.4312607759,10.2770579046,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,66.5541329933,12.4312607759,8.96967916028,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,65.0265227911,12.4312607759,7.44206895801,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,42.3894004507,12.4312607759,2.47946850744,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,30.8792991838,12.4312607759,1.00341014218,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,31.8911427718,12.4312607759,0.63758706348,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,28.3405124314,12.4312607759,0.232666291365,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  09:00:00,19.858958008,12.4312607759,0.017111867972,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/28  10:00:00,35.7625920001,12.4312607759,0.869681507654,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,38.8420335187,12.4312607759,3.94912302626,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,54.0600303584,12.4312607759,9.13307696429,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,57.2966744258,12.4312607759,12.3697210318,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,60.3062305617,12.4312607759,15.3792771676,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,63.8945606891,12.4312607759,18.9676072951,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,66.2716497605,12.4312607759,21.3446963664,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,55.293343575,12.4312607759,20.4004330826,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,43.0143354166,12.4312607759,18.1554678258,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  09:00:00,20.0246172137,12.4312607759,0.182771073639,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/29  10:00:00,37.3601937586,12.4312607759,2.46728326617,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  11:00:00,40.7521966936,12.4312607759,5.85928620113,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,54.7358248882,12.4312607759,9.80887149409,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,57.0071627689,12.4312607759,12.0802093748,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,58.6104119487,12.4312607759,13.6834585546,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,58.4734463792,12.4312607759,13.5464929852,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,58.4733302605,12.4312607759,13.5463768664,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,47.6365331546,12.4312607759,12.7436226621,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,34.9994478811,12.4312607759,10.1405802902,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,19.593739936,12.4312607759,0.103462166392,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  07:00:00,25.354316623,12.4312607759,0.495449032162,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  08:00:00,45.5455263549,12.4312607759,5.63559441168,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  09:00:00,70.9023787452,12.4312607759,13.3179249122,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,75.472345314,12.4312607759,17.887891481,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,79.8939612333,12.4312607759,22.3095074002,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,81.3920153842,12.4312607759,23.8075615511,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,82.9032967517,12.4312607759,25.3188429186,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,82.1475417899,12.4312607759,24.5630879569,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,81.3111036926,12.4312607759,23.7266498595,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,81.8734641529,12.4312607759,24.2890103199,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,80.6095605546,12.4312607759,23.0251067215,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,63.9755616192,12.4312607759,19.0486082252,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,60.3789494838,12.4312607759,15.4519960898,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,54.2107790046,12.4312607759,12.9231803947,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,18.112611103,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.00010368955466,0.00010368955466
 05/31  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.000246510095342,0.000246510095342
 05/31  08:00:00,39.9271879111,12.4312607759,0.0172559678815,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,58.7221735827,12.4312607759,1.13771974966,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,65.3182685546,12.4312607759,7.73381472155,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,70.7317021222,12.4312607759,13.1472482891,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,73.193401941,12.4312607759,15.6089481079,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,75.3441649267,12.4312607759,17.7597110936,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,77.3124184218,12.4312607759,19.7279645887,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,79.6238578603,12.4312607759,22.0394040273,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,80.316791825,12.4312607759,22.7323379919,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,78.5445296636,12.4312607759,20.9600758305,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,63.6351802356,12.4312607759,18.7082268416,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,61.7105145561,12.4312607759,16.7835611621,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,55.8800232562,12.4312607759,14.5924246463,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,18.112611103,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,1.80914821083,1.80914821083
 06/01  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,2.05911675548,2.05911675548
 06/01  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.00575303298823,0.00575303298823
 06/01  09:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,57.6574462573,12.4312607759,0.072992424214,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,57.7098537372,12.4312607759,0.125399904178,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,57.7271845604,12.4312607759,0.142730727323,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,57.7980879462,12.4312607759,0.213634113149,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,57.8787373144,12.4312607759,0.294283481375,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,57.8400792525,12.4312607759,0.255625419405,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,57.7177644169,12.4312607759,0.133310583882,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,44.9285998407,12.4312607759,0.0016464466705,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,41.2875986099,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,18.3687202912,12.4420717432,0.0,0.245298220886,1.91011974705,2.3935639134,22.5956156155,22.5956156155
 06/02  07:00:00,25.0784657286,12.4420717432,0.0,0.208787170475,7.6404789882,4.7871278268,16.7322093788,16.7322093788
 06/02  08:00:00,40.085114196,12.4420717432,0.0,0.164371285414,19.1011974705,8.3774736969,8.36784067359,8.36784067359
 06/02  09:00:00,57.6486564671,12.4420717432,0.0,0.0533916667815,34.3821554469,10.7710376103,0.0676634036589,0.0676634036589
 06/02  10:00:00,57.5863811906,12.4330626037,0.0,0.000125529699843,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,57.643846217,12.4312607759,0.0593923839388,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,57.7171140259,12.4312607759,0.132660192845,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,57.7453429407,12.4312607759,0.160889107591,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,57.8012066532,12.4312607759,0.216752820093,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,57.793619513,12.4312607759,0.209165679948,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,57.7418855518,12.4312607759,0.157431718716,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,44.9887137585,12.4312607759,0.0617603644529,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,41.2875986099,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
