Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,17.759093599,12.4420717432,0.0,0.234062507082,1.91011974705,1.79517293505,19.0600417778,19.0600417778
 06/03  07:00:00,20.0445251389,12.4420717432,0.0,0.191868031567,3.8202394941,3.5903458701,13.8851461678,13.8851461678
 06/03  08:00:00,30.0470774562,12.4420717432,0.0,0.160377447207,11.4607184823,5.9839097835,7.60520775265,7.60520775265
 06/03  09:00:00,45.0216952726,12.4420717432,0.0,0.0839309112716,22.9214369646,9.5742556536,0.25652080305,0.25652080305
 06/03  10:00:00,57.607454137,12.4402699153,0.0,0.0139911644803,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,57.6376224892,12.4312607759,0.053168656093,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,57.6505650054,12.4312607759,0.0661111723125,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,57.5917434535,12.4312607759,0.00728962040255,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,57.7351406873,12.4312607759,0.150686854191,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,57.7686010969,12.4312607759,0.184147263813,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,29.8758890417,12.4312607759,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,29.8780156184,12.4330626037,0.0,0.000324748884735,11.4607184823,5.9839097835,0.0059895511767,0.0059895511767
 06/03  21:00:00,28.1808227773,12.4420717432,0.0,0.0621656699335,3.8202394941,3.5903458701,1.6275912741,1.6275912741
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,20.275784289,12.4420717432,0.0,0.423127181636,3.8202394941,3.5903458701,44.6745337918,44.6745337918
 06/04  09:00:00,20.122527729,12.4420717432,0.0,0.269870621589,3.8202394941,3.5903458701,28.7240816957,28.7240816957
 06/04  10:00:00,35.0491004288,12.4420717432,0.0,0.14537896899,15.2809579764,7.1806917402,12.9685991392,12.9685991392
 06/04  11:00:00,34.9081859882,12.4348644316,0.0,0.0116718399988,15.2809579764,7.1806917402,1.56316994577,1.56316994577
 06/04  12:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,45.0006856867,12.4312607759,0.0737322926649,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,45.2615680135,12.4312607759,0.334614619477,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,45.4712543087,12.4312607759,0.544300914627,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,45.7073914216,12.4312607759,0.780438027497,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,35.3388336991,12.4312607759,0.445923206625,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,24.9722371714,12.4312607759,0.113369580557,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,18.444646752,12.4420717432,0.0,0.32122468172,1.91011974705,2.3935639134,33.1476021276,33.1476021276
 06/05  07:00:00,25.1021776012,12.4420717432,0.0,0.232499042988,7.6404789882,4.7871278268,21.3487801359,21.3487801359
 06/05  08:00:00,40.0420721727,12.4420717432,0.0,0.121329262185,19.1011974705,8.3774736969,4.46906887645,4.46906887645
 06/05  09:00:00,57.5864813139,12.4330626037,0.0,0.000225652997354,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,57.9493116114,12.4312607759,0.36485777835,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,58.7248915134,12.4312607759,1.14043768036,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,61.1301683947,12.4312607759,3.5457145616,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,62.4551462229,12.4312607759,4.8706923898,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,65.4005477569,12.4312607759,7.8160939238,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,69.745821874,12.4312607759,12.161368041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,71.0929101639,12.4312607759,13.5084563308,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,70.3347965504,12.4312607759,12.7503427174,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,55.651004906,12.4312607759,10.7240515119,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,52.7308650694,12.4312607759,7.80391167533,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,42.4143221817,12.4312607759,2.50439023843,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,18.1623811226,12.4411708292,0.0,0.0398599662635,1.91011974705,2.3935639134,1.03053991896,1.03053991896
 06/06  07:00:00,24.8806466356,12.4402699153,0.0,0.012769905323,7.6404789882,4.7871278268,0.0224492600458,0.0224492600458
 06/06  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,8.98258951103e-05,8.98258951103e-05
 06/06  09:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,57.6576880002,12.4312607759,0.0732341671296,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,57.8196946535,12.4312607759,0.235240820481,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,57.9790796596,12.4312607759,0.394625826491,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,58.1014679817,12.4312607759,0.51701414861,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,58.0771062884,12.4312607759,0.492652455349,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,58.0986995823,12.4312607759,0.514245749275,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,58.0761439651,12.4312607759,0.491690131995,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,57.9882138361,12.4312607759,0.403760003004,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,45.1797622633,12.4312607759,0.252808869268,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,44.9763606817,12.4312607759,0.0494072876113,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,18.3225036711,12.4420717432,0.0,0.199081600808,1.91011974705,2.3935639134,15.4590156985,15.4590156985
 06/07  07:00:00,25.0305917795,12.4420717432,0.0,0.160913221363,7.6404789882,4.7871278268,9.46968106915,9.46968106915
 06/07  08:00:00,40.052569009,12.4420717432,0.0,0.131826098457,19.1011974705,8.3774736969,5.1630049598,5.1630049598
 06/07  09:00:00,57.659077161,12.4420717432,0.0,0.0638123606815,34.3821554469,10.7710376103,0.184507898227,0.184507898227
 06/07  10:00:00,57.6128388704,12.4420717432,0.0,0.0175740700781,34.3821554469,10.7710376103,0.0128057400353,0.0128057400353
 06/07  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.00118496784107,0.00118496784107
 06/07  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,57.6928773721,12.4312607759,0.108423539075,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,57.8164389643,12.4312607759,0.231985131276,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,57.812254971,12.4312607759,0.22780113794,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,45.034220509,12.4312607759,0.107267114898,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,18.5414853752,12.4420717432,0.0,0.418063304888,1.91011974705,2.3935639134,43.8529116233,43.8529116233
 06/08  07:00:00,25.1533801158,12.4420717432,0.0,0.283701557674,7.6404789882,4.7871278268,25.2569680612,25.2569680612
 06/08  08:00:00,40.1205974382,12.4420717432,0.0,0.199854527593,19.1011974705,8.3774736969,11.4256416888,11.4256416888
 06/08  09:00:00,57.695769638,12.4420717432,0.0,0.10050483759,34.3821554469,10.7710376103,0.469514278696,0.469514278696
 06/08  10:00:00,57.6160024911,12.4402699153,0.0,0.0225395186551,34.3821554469,10.7710376103,0.0166456703813,0.0166456703813
 06/08  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,57.6146064615,12.4312607759,0.0301526284577,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,57.7085582647,12.4312607759,0.124104431611,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,57.818878146,12.4312607759,0.234424312885,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,57.9407844822,12.4312607759,0.356330649122,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,57.9335282977,12.4312607759,0.349074464662,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,57.8779116111,12.4312607759,0.293457778062,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,44.9983242252,12.4312607759,0.0713708311816,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,18.4256910417,12.4420717432,0.0,0.302268971417,1.91011974705,2.3935639134,27.4016301062,27.4016301062
 06/09  07:00:00,25.0622748953,12.4420717432,0.0,0.192596337174,7.6404789882,4.7871278268,12.0266733804,12.0266733804
 06/09  08:00:00,39.985697522,12.4420717432,0.0,0.0649546114607,19.1011974705,8.3774736969,0.185091783424,0.185091783424
 06/09  09:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,57.8180929681,12.4312607759,0.23363913507,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,58.1291460141,12.4312607759,0.544692181063,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,59.4688400795,12.4312607759,1.88438624642,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,61.7286728096,12.4312607759,4.14421897658,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,64.399693801,12.4312607759,6.81523996789,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,66.7870803554,12.4312607759,9.20262652229,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,67.1116617743,12.4312607759,9.5272079412,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,67.0025614984,12.4312607759,9.41810766533,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,53.8541673019,12.4312607759,8.92721390778,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,52.7293717324,12.4312607759,7.8024183383,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,44.5775287085,12.4312607759,4.66759676526,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,17.7520391983,12.4420717432,0.0,0.227008106387,1.91011974705,1.79517293505,19.9934825958,19.9934825958
 06/10  07:00:00,19.9958364507,12.4420717432,0.0,0.143179343304,3.8202394941,3.5903458701,8.70007294321,8.70007294321
 06/10  08:00:00,29.9018886693,12.4384680874,0.0,0.0187923161489,11.4607184823,5.9839097835,0.0257940853224,0.0257940853224
 06/10  09:00:00,44.9488263294,12.4312607759,0.0218729352988,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,58.0469946202,12.4312607759,0.462540787166,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,61.0324735772,12.4312607759,3.44801974415,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,65.7951222856,12.4312607759,8.21066845251,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,69.1741911513,12.4312607759,11.5897373182,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,71.0001413629,12.4312607759,13.4156875299,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,72.1699741546,12.4312607759,14.5855203216,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,73.5476898889,12.4312607759,15.9632360558,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,73.8134661243,12.4312607759,16.2290122912,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,52.234911524,12.4312607759,12.3249795807,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,39.1285267866,12.4312607759,9.25263774492,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,36.5406270344,12.4312607759,6.6647379927,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,31.1787661652,12.4312607759,3.07092002513,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,35.2149262847,12.4312607759,0.322015792227,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,36.5629664443,12.4312607759,1.67005595178,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,51.3596101101,12.4312607759,6.43265671606,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,53.978672483,12.4312607759,9.05171908896,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,55.6266680563,12.4312607759,10.6997146623,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,56.5717260459,12.4312607759,11.6447726519,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,57.4370102618,12.4312607759,12.5100568677,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,43.501257653,12.4312607759,8.60834716049,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,30.1442192343,12.4312607759,5.28535164339,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,18.112611103,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,57.9095312977,12.4312607759,0.325077464682,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,58.354975877,12.4312607759,0.770522043927,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,59.5955396846,12.4312607759,2.01108585158,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,63.2243649339,12.4312607759,5.63991110084,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,65.843162229,12.4312607759,8.2587083959,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,67.9229551082,12.4312607759,10.3385012751,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,69.9540383852,12.4312607759,12.3695845521,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,69.2286565818,12.4312607759,11.6442027487,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,68.1613069139,12.4312607759,10.5768530808,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,54.7106553666,12.4312607759,9.78370197257,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,53.4474785369,12.4312607759,8.52052514287,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,43.5085194039,12.4312607759,3.59858746063,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,18.112611103,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.000349656056045,0.000349656056045
 06/13  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,57.9970861664,12.4312607759,0.412632333338,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,58.2253545438,12.4312607759,0.640900710781,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,60.1306475907,12.4312607759,2.54619375762,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,65.5435890913,12.4312607759,7.95913525823,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,67.4035271497,12.4312607759,9.8190733166,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,69.4303718675,12.4312607759,11.8459180344,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,72.4887948906,12.4312607759,14.9043410575,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,73.2078655848,12.4312607759,15.6234117517,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,72.3966456551,12.4312607759,14.812191822,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,59.1381800499,12.4312607759,14.2112266559,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,57.1647118935,12.4312607759,12.2377584994,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,49.730860654,12.4312607759,9.82092871078,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,18.112611103,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,57.824797518,12.4312607759,0.240343684909,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,58.0708070292,12.4312607759,0.486353196087,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,58.5309195821,12.4312607759,0.946465749043,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,59.8115405661,12.4312607759,2.22708673308,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,63.5018097574,12.4312607759,5.91735592429,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,67.0141283235,12.4312607759,9.42967449043,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,69.3640728315,12.4312607759,11.7796189985,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,69.5974745906,12.4312607759,12.0130207575,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,69.352323633,12.4312607759,11.7678698,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,55.7075329295,12.4312607759,10.7805795355,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,54.1485852229,12.4312607759,9.22163182885,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,47.5242496769,12.4312607759,7.6143177336,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,18.2625460056,12.4420717432,0.0,0.139123935296,1.91011974705,2.3935639134,13.9786983108,13.9786983108
 06/15  07:00:00,25.0122621527,12.4420717432,0.0,0.142583594514,7.6404789882,4.7871278268,12.9562229057,12.9562229057
 06/15  08:00:00,39.9474992673,12.4384680874,0.0,0.030360012521,19.1011974705,8.3774736969,1.0132407861,1.0132407861
 06/15  09:00:00,57.6651762458,12.4312607759,0.0807224127671,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,58.1397272137,12.4312607759,0.555273380662,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,59.997959321,12.4312607759,2.41350548798,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,64.5692186927,12.4312607759,6.98476485959,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,67.0369929191,12.4312607759,9.45253908607,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,69.6827298057,12.4312607759,12.0982759726,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,74.4310338038,12.4312607759,16.8465799707,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,76.4010023386,12.4312607759,18.8165485055,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,76.6407488335,12.4312607759,19.0562950005,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,62.3530392278,12.4312607759,17.4260858337,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,58.0075609939,12.4312607759,13.0806075998,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,49.947158748,12.4312607759,10.0372268047,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,18.112611103,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,40.1507792855,12.4312607759,0.240847342204,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,60.1020927545,12.4312607759,2.51763892141,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,62.8626854217,12.4312607759,5.27823158867,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,64.9244645025,12.4312607759,7.34001066946,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,66.962102201,12.4312607759,9.37764836791,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,69.0288767371,12.4312607759,11.4444229041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,68.6376071614,12.4312607759,11.0531533284,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,67.9679587599,12.4312607759,10.3835049269,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,65.7394809912,12.4312607759,8.15502715815,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,63.8314661185,12.4312607759,6.24701228539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,51.5060837092,12.4312607759,6.5791303151,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,51.414035619,12.4312607759,6.48708222497,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,45.57900383,12.4312607759,5.66907188671,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,17.5142201246,12.4312607759,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,2.92739522079e-05,2.92739522079e-05
 06/17  08:00:00,29.8758890417,12.4312607759,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,45.134135647,12.4312607759,0.2071822529,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,58.5370463169,12.4312607759,0.952592483823,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,61.902931895,12.4312607759,4.31847806197,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,67.6828151438,12.4312607759,10.0983613108,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,70.6147385282,12.4312607759,13.0302846951,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,72.579600171,12.4312607759,14.9951463379,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,74.0108314252,12.4312607759,16.4263775921,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,75.2674970291,12.4312607759,17.6830431961,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,74.2005678922,12.4312607759,16.6161140591,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,51.798766696,12.4312607759,11.8888347528,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,39.2660268231,12.4312607759,9.3901377814,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,37.2580477855,12.4312607759,7.38215874382,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,31.4199238277,12.4312607759,3.31207768764,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,34.962822677,12.4312607759,0.0699121845275,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,45.4424740562,12.4312607759,0.515520662132,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,45.8487523815,12.4312607759,0.921798987455,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,49.467901875,12.4312607759,4.5409484809,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,54.0316842532,12.4312607759,9.10473085911,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,56.6687961323,12.4312607759,11.7418427383,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,46.9307352075,12.4312607759,12.037824715,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,35.4787447919,12.4312607759,10.619877201,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,18.112611103,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,40.2597986878,12.4312607759,0.349866744538,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,62.2667471935,12.4312607759,4.68229336048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,67.7835327183,12.4312607759,10.1990788852,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,72.2083307244,12.4312607759,14.6238768913,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,74.8255307176,12.4312607759,17.2410768845,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,77.2102494957,12.4312607759,19.6257956626,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,78.9404454119,12.4312607759,21.3559915789,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,81.5728393289,12.4312607759,23.9883854959,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,81.5508436692,12.4312607759,23.9663898362,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,81.2965416813,12.4312607759,23.7120878482,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,67.272855564,12.4312607759,22.3459021699,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,64.8607323705,12.4312607759,19.9337789764,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,56.9641131497,12.4312607759,17.0541812065,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,18.1565869861,12.4312607759,0.0439758831623,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,25.3291923235,12.4312607759,0.470324732641,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,42.344379741,12.4312607759,2.43444779773,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,65.8683075446,12.4312607759,8.28385371151,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,69.6678119385,12.4312607759,12.0833581055,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,73.4241288624,12.4312607759,15.8396750293,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,75.7043930883,12.4312607759,18.1199392552,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,78.2314836489,12.4312607759,20.6470298158,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,79.7552496542,12.4312607759,22.1707958211,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,80.7880474942,12.4312607759,23.2035936611,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,79.6924650245,12.4312607759,22.1080111914,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,78.1347623271,12.4312607759,20.5503084941,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,64.370949152,12.4312607759,19.4439957579,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,62.1656719332,12.4312607759,17.2387185391,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,54.8762692682,12.4312607759,14.966337325,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,18.197026727,12.4312607759,0.084415624049,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,25.3971545226,12.4312607759,0.538286931782,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,45.308866488,12.4312607759,5.39893454474,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,69.7588651847,12.4312607759,12.1744113516,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,72.6165187745,12.4312607759,15.0320649414,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,75.8258888331,12.4312607759,18.241435,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,77.515170043,12.4312607759,19.93071621,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,79.3597176885,12.4312607759,21.7752638555,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,80.8151939901,12.4312607759,23.230740157,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,75.1583375234,12.4312607759,17.5738836903,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,70.2240107525,12.4312607759,12.6395569194,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,72.0639056187,12.4312607759,14.4794517856,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,62.51549659,12.4312607759,17.5885431959,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,56.927584614,12.4312607759,12.0006312199,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,45.7969568153,12.4312607759,5.88702487206,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,18.112611103,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,40.0481044992,12.4312607759,0.138172555926,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,58.6352941603,12.4312607759,1.05084032719,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,62.6348399132,12.4312607759,5.05038608013,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,66.9071088589,12.4312607759,9.32265502583,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,69.3324219564,12.4312607759,11.7479681233,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,72.7872296413,12.4312607759,15.2027758083,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,75.4003441634,12.4312607759,17.8158903304,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,78.0985122721,12.4312607759,20.5140584391,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,79.0336602093,12.4312607759,21.4492063762,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,78.5780600666,12.4312607759,20.9936062335,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,65.0120228345,12.4312607759,20.0850694404,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,63.7461360485,12.4312607759,18.8191826544,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,56.0175137657,12.4312607759,16.1075818224,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,18.112611103,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,24.9389349861,12.4312607759,0.0800673952701,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,42.759380419,12.4312607759,2.84944847575,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,68.4635699746,12.4312607759,10.8791161415,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,71.9370283257,12.4312607759,14.3525744926,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,74.6004126904,12.4312607759,17.0159588573,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,77.0483095992,12.4312607759,19.4638557662,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,80.3064813698,12.4312607759,22.7220275368,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,83.7676376716,12.4312607759,26.1831838385,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,87.1886366273,12.4312607759,29.6041827942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,88.4209532234,12.4312607759,30.8364993904,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,88.2151342234,12.4312607759,30.6306803904,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,75.0292452421,12.4312607759,30.102291848,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,72.6735599104,12.4312607759,27.7466065164,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,64.2636362999,12.4312607759,24.3537043566,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,19.3867381496,12.4312607759,1.87251802499,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,25.0050719599,12.4312607759,5.16322581985,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,41.2520048907,12.4312607759,11.376115849,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,64.1813491494,12.4312607759,19.2543957553,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,82.9730472354,12.4312607759,25.3885934024,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,88.5311959455,12.4312607759,30.9467421124,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,92.9580840935,12.4312607759,35.3736302604,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,96.8010657529,12.4312607759,39.2166119198,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,99.4249060976,12.4312607759,41.8404522646,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,101.073559216,12.4312607759,43.4891053832,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,101.082922675,12.4312607759,43.4984688421,0.0,34.3821554469,10.7710376103,0.0,0.0
