Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/24  17:00:00,99.2066600444,12.4312607759,41.6222062113,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,75.5957948546,12.4312607759,35.6858629114,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,61.7470727812,12.4312607759,31.8711837396,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,59.3409457261,12.4312607759,29.4650566844,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,52.4220253859,12.4312607759,24.3141792459,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,33.3254228442,12.4312607759,13.4835767042,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,37.1511482826,12.4312607759,17.3093021425,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,58.7253956701,12.4312607759,23.8324851776,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,61.7045938527,12.4312607759,26.8116833602,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,77.9378932709,12.4312607759,33.0109398768,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,80.1093790087,12.4312607759,35.1824256147,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,82.5023427648,12.4312607759,37.5753893707,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,84.6274911103,12.4312607759,39.7005377162,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,85.8422486548,12.4312607759,40.9152952608,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,73.1808056825,12.4312607759,38.28789519,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,58.6872835233,12.4312607759,33.8284159324,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,18.4807264505,12.4312607759,0.368115347511,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,25.9652844546,12.4312607759,1.10641686369,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,43.5489726958,12.4312607759,3.63904075258,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,68.8558646305,12.4312607759,11.2714107975,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,73.2591137149,12.4312607759,15.6746598818,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,77.4362796301,12.4312607759,19.8518257971,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,79.6336967441,12.4312607759,22.0492429111,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,80.5244635062,12.4312607759,22.9400096732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,80.5021072674,12.4312607759,22.9176534343,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,81.7026529779,12.4312607759,24.1181991449,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,81.8648668474,12.4312607759,24.2804130143,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,80.4020379827,12.4312607759,22.8175841497,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,64.9443241114,12.4312607759,20.0173707173,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,62.3245932902,12.4312607759,17.3976398961,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,52.5568867267,12.4312607759,12.6469547835,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,18.112611103,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.00429668923098,0.00429668923098
 06/27  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.004456405454,0.004456405454
 06/27  08:00:00,40.1537910525,12.4312607759,0.243859109231,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,62.4693774361,12.4312607759,4.88492360307,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,69.5933366247,12.4312607759,12.0088827916,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,73.989472006,12.4312607759,16.4050181729,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,76.1993704664,12.4312607759,18.6149166333,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,79.5378428192,12.4312607759,21.9533889862,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,81.1770688525,12.4312607759,23.5926150194,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,81.5605106229,12.4312607759,23.9760567898,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,81.3656753795,12.4312607759,23.7812215465,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,81.0983063429,12.4312607759,23.5138525099,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,67.5529125453,12.4312607759,22.6259591513,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,64.860429705,12.4312607759,19.9334763109,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,57.8988606063,12.4312607759,17.988928663,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,18.112611103,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,24.8646031335,12.4312607759,0.00573554267356,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,40.6245985744,12.4312607759,0.714666631142,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,66.6876660785,12.4312607759,9.10321224544,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,70.5823170774,12.4312607759,12.9978632444,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,73.9765414192,12.4312607759,16.3920875861,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,75.6233320469,12.4312607759,18.0388782139,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,78.232739654,12.4312607759,20.6482858209,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,81.2981998995,12.4312607759,23.7137460665,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,84.7483009277,12.4312607759,27.1638470946,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,85.7889438972,12.4312607759,28.2044900641,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,86.5778469889,12.4312607759,28.9933931558,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,72.9309432189,12.4312607759,28.0039898249,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,69.7928938708,12.4312607759,24.8659404768,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,61.6773060376,12.4312607759,21.7673740944,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,18.112611103,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,25.0687579187,12.4312607759,0.209890327818,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,41.2597784186,12.4312607759,1.34984647538,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,68.4631590017,12.4312607759,10.8787051686,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,74.8685031629,12.4312607759,17.2840493298,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,79.1828564205,12.4312607759,21.5984025874,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,81.0335092419,12.4312607759,23.4490554089,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,82.470203054,12.4312607759,24.8857492209,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,87.8670823503,12.4312607759,30.2826285173,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,88.0074926974,12.4312607759,30.4230388644,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,89.7104257221,12.4312607759,32.1259718891,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,90.1532151378,12.4312607759,32.5687613048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,73.6469735654,12.4312607759,28.7200201714,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,70.5587960342,12.4312607759,25.6318426401,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,63.1540152316,12.4312607759,23.2440832884,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,18.3631360572,12.4312607759,0.250524954199,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,25.6030269726,12.4312607759,0.744159381685,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,45.6280577015,12.4312607759,5.7181257582,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,72.6212316327,12.4312607759,15.0367777996,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,74.5794284308,12.4312607759,16.9949745977,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,77.1865498583,12.4312607759,19.6020960253,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,80.4769998831,12.4312607759,22.89254605,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,82.2840830462,12.4312607759,24.6996292132,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,83.0076939769,12.4312607759,25.4232401439,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,87.1094108278,12.4312607759,29.5249569947,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,89.0832771949,12.4312607759,31.4988233619,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,86.7968603668,12.4312607759,29.2124065337,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,71.0517810624,12.4312607759,26.1248276684,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,67.722742712,12.4312607759,22.7957893179,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,59.4992322782,12.4312607759,19.5893003349,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,18.994100666,12.4312607759,0.102213874671,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,20.4451727575,12.4312607759,0.603326617446,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,33.5580260877,12.4312607759,3.68213704599,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,52.5616745086,12.4312607759,7.63472111458,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,70.4008429633,12.4312607759,12.8163891302,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,77.2829056847,12.4312607759,19.6984518516,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,79.8927015445,12.4312607759,22.3082477114,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,80.5278350085,12.4312607759,22.9433811754,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,84.4176794757,12.4312607759,26.8332256426,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,89.2627104071,12.4312607759,31.6782565741,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,90.2886834394,12.4312607759,32.7042296063,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,91.4117487324,12.4312607759,33.8272948994,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,69.6975410274,12.4312607759,29.7876090842,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,56.0017011138,12.4312607759,26.1258120722,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,53.6245605269,12.4312607759,23.7486714852,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,44.854556874,12.4312607759,16.746710734,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,22.3254684967,12.4312607759,2.48362235662,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,27.4840914506,12.4312607759,7.64224531049,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,51.3193834424,12.4312607759,16.42647295,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,56.5879842123,12.4312607759,21.6950737198,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,73.4929992505,12.4312607759,28.5660458565,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,76.4186025696,12.4312607759,31.4916491755,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,78.7465277418,12.4312607759,33.8195743478,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,80.1440497332,12.4312607759,35.2170963391,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,77.5586471976,12.4312607759,32.6316938035,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,60.4536929794,12.4312607759,25.5607824869,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,51.0323731567,12.4312607759,26.1735055659,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,19.4902777696,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,40.4128407353,12.4312607759,0.502908792033,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,59.5345083628,12.4312607759,1.95005452977,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,64.3232783761,12.4312607759,6.73882454302,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,70.5555786199,12.4312607759,12.9711247868,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,74.8428679251,12.4312607759,17.258414092,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,77.653206017,12.4312607759,20.0687521839,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,78.2861143399,12.4312607759,20.7016605068,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,79.3536584603,12.4312607759,21.7692046273,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,79.2204493586,12.4312607759,21.6359955256,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,75.936754891,12.4312607759,18.352301058,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,59.5117626216,12.4312607759,14.5848092275,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,57.1634227163,12.4312607759,12.2364693222,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,49.2970773128,12.4312607759,9.38714536949,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,34.9629928887,12.4312607759,0.0700823961893,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,35.2003116277,12.4312607759,0.307401135273,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,46.0131743467,12.4312607759,1.08622095264,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,46.3813028308,12.4312607759,1.45434943671,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,47.4154300983,12.4312607759,2.48847670424,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,49.2973233339,12.4312607759,4.37036993984,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,48.2965424218,12.4312607759,3.36958902774,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,35.5340560532,12.4312607759,0.64114556069,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,24.9576481013,12.4312607759,0.0987805104834,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,19.7861376895,12.4420717432,0.0,0.285048952565,1.91011974705,2.3935639134,29.0125327846,29.0125327846
 07/05  07:00:00,25.0381384291,12.4420717432,0.0,0.168459870947,7.6404789882,4.7871278268,11.7562406761,11.7562406761
 07/05  08:00:00,39.9401330607,12.4384680874,0.0,0.0229938059156,19.1011974705,8.3774736969,0.0206678331561,0.0206678331561
 07/05  09:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,57.8392532872,12.4312607759,0.254799454138,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,58.1613195015,12.4312607759,0.576865668421,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,58.8854593771,12.4312607759,1.301005544,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,62.2652836788,12.4312607759,4.68082984571,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,67.2480343997,12.4312607759,9.66358056659,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,71.2066345785,12.4312607759,13.6221807454,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,71.9274845459,12.4312607759,14.3430307128,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,72.588566805,12.4312607759,15.0041129719,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,59.3625542827,12.4312607759,14.4356008886,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,57.1028479285,12.4312607759,12.1758945345,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,49.4440498745,12.4312607759,9.53411793127,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,19.4902777696,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,1.90070963628e-05,1.90070963628e-05
 07/06  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,57.9616102535,12.4312607759,0.377156420445,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,58.5352983745,12.4312607759,0.950844541446,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,63.3415827959,12.4312607759,5.75712896281,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,66.466701949,12.4312607759,8.88224811595,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,69.9333949688,12.4312607759,12.3489411358,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,73.5198321852,12.4312607759,15.9353783521,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,76.4452130253,12.4312607759,18.8607591922,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,78.073138921,12.4312607759,20.4886850879,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,77.1401827476,12.4312607759,19.5557289145,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,62.5217920238,12.4312607759,17.5948386298,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,60.2761814408,12.4312607759,15.3492280467,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,52.032484193,12.4312607759,12.1225522498,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,19.4902777696,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,40.0765929475,12.4312607759,0.16666100421,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,60.0816980044,12.4312607759,2.49724417136,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,67.0061280658,12.4312607759,9.42167423272,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,73.5538931614,12.4312607759,15.9694393283,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,76.5092396757,12.4312607759,18.9247858426,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,77.908612202,12.4312607759,20.3241583689,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,80.6013511694,12.4312607759,23.0168973363,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,84.1133289455,12.4312607759,26.5288751124,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,83.8875850124,12.4312607759,26.3031311793,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,82.953288523,12.4312607759,25.36883469,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,68.7671668844,12.4312607759,23.8402134904,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,65.5990714147,12.4312607759,20.6721180206,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,57.7816554952,12.4312607759,17.8717235519,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,18.8918867913,12.4312607759,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,19.8787815835,12.4312607759,0.0369354434303,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,30.9259312531,12.4312607759,1.0500422114,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,55.7653480669,12.4312607759,10.8383946729,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,74.5680923962,12.4312607759,16.9836385631,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,81.0427675703,12.4312607759,23.4583137373,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,85.7631416203,12.4312607759,28.1786877873,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,87.9491680422,12.4312607759,30.3647142091,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,86.3172220051,12.4312607759,28.732768172,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,85.9055959993,12.4312607759,28.3211421663,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,87.1586896257,12.4312607759,29.5742357927,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,88.9735924704,12.4312607759,31.3891386373,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,65.0772842462,12.4312607759,25.1673523029,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,50.493824129,12.4312607759,20.6179350874,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,48.8966232799,12.4312607759,19.0207342383,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,43.0252230221,12.4312607759,14.917376882,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,45.3382202588,12.4312607759,0.411266864709,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,46.1122630507,12.4312607759,1.18530965663,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,45.9737436703,12.4312607759,1.04679027626,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,45.4167161043,12.4312607759,0.489762710208,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,45.6669104472,12.4312607759,0.739957053147,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,35.2428350923,12.4312607759,0.349924599876,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,24.9527485088,12.4312607759,0.0938809179678,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,19.814999488,12.4420717432,0.0,0.313910751069,1.91011974705,2.3935639134,31.6831851031,31.6831851031
 07/10  07:00:00,25.0803951063,12.4420717432,0.0,0.210716548099,7.6404789882,4.7871278268,16.515648634,16.515648634
 07/10  08:00:00,39.9760863761,12.4420717432,0.0,0.0553434655214,19.1011974705,8.3774736969,0.468733699892,0.468733699892
 07/10  09:00:00,57.5910916837,12.4312607759,0.00663785058521,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,57.9323871185,12.4312607759,0.347933285443,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,58.3381501518,12.4312607759,0.753696318777,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,59.1634791214,12.4312607759,1.57902528836,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,62.6226219905,12.4312607759,5.0381681574,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,66.2020452063,12.4312607759,8.6175913732,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,69.6422245109,12.4312607759,12.0577706779,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,71.1179499169,12.4312607759,13.5334960838,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,70.9191421276,12.4312607759,13.3346882946,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,56.6792858616,12.4312607759,11.7523324676,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,54.8891848123,12.4312607759,9.96223141821,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,47.5480874533,12.4312607759,7.63815551007,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,19.6121038285,12.4420717432,0.0,0.111015091538,1.91011974705,2.3935639134,9.21108338868,9.21108338868
 07/11  07:00:00,24.9242742018,12.4420717432,0.0,0.0545956436836,7.6404789882,4.7871278268,1.28026138971,1.28026138971
 07/11  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,57.8194114629,12.4312607759,0.234957629822,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,58.7062158084,12.4312607759,1.12176197532,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,64.2434216173,12.4312607759,6.65896778426,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,67.9592424071,12.4312607759,10.3747885741,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,70.3990290771,12.4312607759,12.814575244,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,72.6398291271,12.4312607759,15.0553752941,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,76.1444780624,12.4312607759,18.5600242294,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,77.5200328171,12.4312607759,19.935578984,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,78.0353038407,12.4312607759,20.4508500076,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,64.0846129767,12.4312607759,19.1576595826,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,59.9926553395,12.4312607759,15.0657019455,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,51.8234276538,12.4312607759,11.9134957106,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,19.4902777696,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,1.30091962134e-05,1.30091962134e-05
 07/12  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.00487341204648,0.00487341204648
 07/12  08:00:00,39.9348170998,12.4312607759,0.0248851565196,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,59.275065878,12.4312607759,1.69061204498,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,66.6075415279,12.4312607759,9.02308769486,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,71.7930856194,12.4312607759,14.2086317863,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,75.0536064117,12.4312607759,17.4691525787,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,78.145170781,12.4312607759,20.5607169479,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,80.6371361629,12.4312607759,23.0526823298,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,82.9604928176,12.4312607759,25.3760389846,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,84.0018448307,12.4312607759,26.4173909976,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,82.8857954299,12.4312607759,25.3013415969,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,68.8928218827,12.4312607759,23.9658684886,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,66.7422947297,12.4312607759,21.8153413356,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,60.0791789019,12.4312607759,20.1692469587,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,19.4902777696,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,24.870796072,12.4312607759,0.0119284811354,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,41.1810798255,12.4312607759,1.27114788222,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,68.8277452966,12.4312607759,11.2432914635,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,73.726138709,12.4312607759,16.141684876,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,78.4594573799,12.4312607759,20.8750035468,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,80.6418303831,12.4312607759,23.05737655,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,83.536424034,12.4312607759,25.951970201,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,88.8377606519,12.4312607759,31.2533068188,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,91.3116214389,12.4312607759,33.7271676058,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,89.0082958582,12.4312607759,31.4238420252,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,88.0464926896,12.4312607759,30.4620388565,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,76.4135323358,12.4312607759,31.4865789417,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,72.9877617232,12.4312607759,28.0608083291,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,64.6448424489,12.4312607759,24.7349105057,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,24.5711684595,12.4312607759,5.08089068989,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,32.5910492055,12.4312607759,7.73218161459,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,52.8506651089,12.4312607759,12.9407331657,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,80.2024670089,12.4312607759,22.6180131758,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,85.3223503023,12.4312607759,27.7378964693,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,92.2420735953,12.4312607759,34.6576197623,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,96.8915337361,12.4312607759,39.307079903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,100.489059573,12.4312607759,42.9046057397,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,101.884007055,12.4312607759,44.2995532223,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,103.477776372,12.4312607759,45.8933225388,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,103.74837137,12.4312607759,46.1639175372,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,101.563888942,12.4312607759,43.9794351092,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,85.4161572286,12.4312607759,40.4892038346,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,72.2367294581,12.4312607759,27.309776064,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,57.8335188399,12.4312607759,17.9235868966,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,18.9083095179,12.4312607759,0.0164227266357,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,19.9129297454,12.4312607759,0.0710836053438,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,30.6240268194,12.4312607759,0.748137777701,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,50.0394722942,12.4312607759,5.11251890013,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,70.6341478811,12.4312607759,13.049694048,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,74.3491294875,12.4312607759,16.7646756544,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,77.4481635396,12.4312607759,19.8637097066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,80.8880203197,12.4312607759,23.3035664867,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,83.4758071359,12.4312607759,25.8913533029,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,83.9476610746,12.4312607759,26.3632072415,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,84.6357344267,12.4312607759,27.0512805936,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,83.7994223801,12.4312607759,26.214968547,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,61.2599918982,12.4312607759,21.3500599549,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,48.0008475281,12.4312607759,18.1249584865,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,42.7539195018,12.4312607759,12.8780304602,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,36.0843153045,12.4312607759,7.97646916442,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,20.295385814,12.4312607759,0.453539673922,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,24.8885938627,12.4312607759,5.04674772262,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,46.3596901321,12.4312607759,11.4667796396,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,51.1545498862,12.4312607759,16.2616393938,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,67.3673270694,12.4312607759,22.4403736753,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,70.3909332662,12.4312607759,25.4639798722,0.0,22.9214369646,9.5742556536,0.0,0.0
