Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/07  11:00:00,60.0429155008,12.4312607759,2.4584616677,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,65.0716648845,12.4312607759,7.48721105145,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,66.6882442604,12.4312607759,9.10379042736,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,69.3606788988,12.4312607759,11.7762250657,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,73.1408329191,12.4312607759,15.556379086,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,73.4306237518,12.4312607759,15.8461699187,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,72.8608745932,12.4312607759,15.2764207601,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,58.4075540663,12.4312607759,13.4806006722,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,55.6055928411,12.4312607759,10.678639447,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,48.5215016657,12.4312607759,5.85623638911,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,22.3755011087,12.4414711339,0.0,0.119679647741,1.91011974705,2.3935639134,11.6884001314,11.6884001314
 08/08  07:00:00,24.9685674293,12.4420717432,0.0,0.0988888711369,7.6404789882,4.7871278268,6.09153884291,6.09153884291
 08/08  08:00:00,39.9176869451,12.4348644316,0.0,0.00415134603541,19.1011974705,8.3774736969,0.00644789408756,0.00644789408756
 08/08  09:00:00,57.7574497759,12.4312607759,0.17299594288,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,58.195148085,12.4312607759,0.610694251907,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,60.8116995088,12.4312607759,3.22724567575,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,65.116296845,12.4312607759,7.53184301192,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,67.457584575,12.4312607759,9.87313074196,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,70.3066120868,12.4312607759,12.7221582537,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,73.0362452003,12.4312607759,15.4517913673,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,74.2623741271,12.4312607759,16.6779202941,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,74.5644150193,12.4312607759,16.9799611862,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,60.3685281367,12.4312607759,15.4415747426,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,57.876045298,12.4312607759,12.9490919039,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,51.5323644183,12.4312607759,8.86709914173,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,23.6900738097,12.4408705246,0.0,0.0571862913717,1.91011974705,2.3935639134,5.41662560842,5.41662560842
 08/09  07:00:00,24.9147146035,12.4420717432,0.0,0.0450360453522,7.6404789882,4.7871278268,1.10563835631,1.10563835631
 08/09  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.000118400623535,0.000118400623535
 08/09  09:00:00,57.8494757703,12.4312607759,0.265021937281,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,59.5986842878,12.4312607759,2.01423045478,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,66.7077243074,12.4312607759,9.12327047429,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,70.2349941226,12.4312607759,12.6505402895,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,74.7033600173,12.4312607759,17.1189061843,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,78.0084095635,12.4312607759,20.4239557305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,80.9052455563,12.4312607759,23.3207917233,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,81.5242544855,12.4312607759,23.9398006525,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,80.8571100254,12.4312607759,23.2726561923,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,66.1963535958,12.4312607759,21.2694002017,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,62.6276913536,12.4312607759,17.7007379596,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,55.1589079859,12.4312607759,12.4936427093,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,23.6232777696,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0735674993264,0.0735674993264
 08/10  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0106263276657,0.0106263276657
 08/10  08:00:00,40.014990827,12.4312607759,0.105058883716,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,61.6273188403,12.4312607759,4.04286500727,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,68.111700784,12.4312607759,10.5272469509,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,73.740026201,12.4312607759,16.155572368,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,77.3551707566,12.4312607759,19.7707169236,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,79.6118876014,12.4312607759,22.0274337684,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,82.1712561905,12.4312607759,24.5868023574,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,84.8542520617,12.4312607759,27.2697982286,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,85.4885633021,12.4312607759,27.904109469,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,85.4131372631,12.4312607759,27.82868343,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,70.524677109,12.4312607759,25.5977237149,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,65.1485092121,12.4312607759,20.221555818,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,58.11548161,12.4312607759,15.4502163334,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,23.6232777696,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,24.9016736293,12.4312607759,0.04280603839,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,41.0504736879,12.4312607759,1.14054174467,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,67.6266214794,12.4312607759,10.0421676463,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,73.2819987808,12.4312607759,15.6975449477,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,80.8124252097,12.4312607759,23.2279713766,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,85.0882113246,12.4312607759,27.5037574915,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,88.7023730936,12.4312607759,31.1179192605,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,90.1231981379,12.4312607759,32.5387443048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,85.7053961117,12.4312607759,28.1209422786,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,85.2435824362,12.4312607759,27.6591286031,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,87.5675185708,12.4312607759,29.9830647378,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,72.9298316482,12.4312607759,28.0028782541,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,68.3727482621,12.4312607759,23.445794868,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,61.1679242122,12.4312607759,18.5026589356,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,23.2828070191,12.4312607759,0.257920227843,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,20.4794517465,12.4312607759,0.637605606402,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,31.2321712916,12.4312607759,1.35628224997,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,52.9431957754,12.4312607759,8.01624238137,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,74.3165415277,12.4312607759,16.7320876947,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,80.251050563,12.4312607759,22.6665967299,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,83.1806836467,12.4312607759,25.5962298136,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,85.2684914246,12.4312607759,27.6840375916,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,87.215702966,12.4312607759,29.6312491329,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,88.1424828061,12.4312607759,30.558028973,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,88.169669904,12.4312607759,30.5852160709,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,86.1674642687,12.4312607759,28.5830104356,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,63.2288745227,12.4312607759,23.3189425794,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,49.9552158927,12.4312607759,20.079326851,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,52.6208488726,12.4312607759,18.611959831,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,44.0894429662,12.4312607759,15.9815968261,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,23.2414847479,12.4312607759,3.39963860784,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,27.9007302071,12.4312607759,8.05888406701,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,49.6353837359,12.4312607759,14.7424732435,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,52.7951100957,12.4312607759,17.9021996032,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,66.8766934165,12.4312607759,21.9497400225,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,70.4961549299,12.4312607759,25.5692015358,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,70.5973904354,12.4312607759,25.6704370413,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,62.5694517785,12.4312607759,17.6424983844,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,62.1922694326,12.4312607759,17.2653160386,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,52.4129680655,12.4312607759,17.520057573,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,36.3482061213,12.4312607759,11.4893385305,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,23.6886636189,12.4312607759,0.065385849224,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,25.2738681938,12.4312607759,0.415000602966,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,41.3640753661,12.4312607759,1.45414342288,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,63.7018445891,12.4312607759,6.117390756,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,64.8049701412,12.4312607759,7.22051630815,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,68.9883150758,12.4312607759,11.4038612428,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,71.8939528266,12.4312607759,14.3094989936,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,73.8129473174,12.4312607759,16.2284934843,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,74.779443862,12.4312607759,17.1949900289,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,75.8469822448,12.4312607759,18.2625284118,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,75.6443793412,12.4312607759,18.0599255081,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,74.8178397153,12.4312607759,17.2333858822,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,60.8261893782,12.4312607759,15.8992359841,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,58.0163315192,12.4312607759,13.0893781251,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,55.4040945441,12.4312607759,11.3611626008,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,23.7519388315,12.4312607759,0.128661061882,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,25.2996079098,12.4312607759,0.440740318887,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,41.4474000517,12.4312607759,1.5374681084,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,66.808339125,12.4312607759,9.22388529192,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,71.0887998291,12.4312607759,13.504345996,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,75.2532649112,12.4312607759,17.6688110782,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,78.2391276108,12.4312607759,20.6546737778,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,80.9230350191,12.4312607759,23.338581186,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,82.810749855,12.4312607759,25.2262960219,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,86.3453134903,12.4312607759,28.7608596572,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,86.0642880647,12.4312607759,28.4798342316,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,85.4991439894,12.4312607759,27.9146901563,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,72.1718586519,12.4312607759,27.2449052578,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,69.1399047312,12.4312607759,24.2129513371,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,65.6106813611,12.4312607759,21.5677494178,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,24.4505757744,12.4312607759,0.827298004786,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,27.5931914065,12.4312607759,2.73432381561,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,48.9214752587,12.4312607759,9.01154331548,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,73.3367238589,12.4312607759,15.7522700258,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,76.3142421319,12.4312607759,18.7297882989,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,79.2802563676,12.4312607759,21.6958025346,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,80.1665024968,12.4312607759,22.5820486637,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,84.0553907492,12.4312607759,26.4709369161,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,86.7121390001,12.4312607759,29.1276851671,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,89.5122808719,12.4312607759,31.9278270388,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,91.0103716882,12.4312607759,33.4259178551,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,91.0408948117,12.4312607759,33.4564409787,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,76.2203611374,12.4312607759,31.2934077434,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,72.3712245213,12.4312607759,27.4442711272,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,68.4732795588,12.4312607759,24.4303476155,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,24.8180525002,12.4312607759,1.19477473051,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,26.4218259965,12.4312607759,1.56295840565,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,45.8115452185,12.4312607759,5.9016132752,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,70.7224523707,12.4312607759,13.1379985376,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,71.603425227,12.4312607759,14.0189713939,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,74.6968091484,12.4312607759,17.1123553154,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,77.1848255235,12.4312607759,19.6003716905,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,81.4952007461,12.4312607759,23.9107469131,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,85.5779150113,12.4312607759,27.9934611782,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,89.339438932,12.4312607759,31.754985099,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,90.4770149756,12.4312607759,32.8925611425,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,89.7821172937,12.4312607759,32.1976634607,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,75.1039986551,12.4312607759,30.1770452611,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,72.3710742841,12.4312607759,27.44412089,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,68.6758370865,12.4312607759,24.6329051433,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,23.8170631196,12.4312607759,0.193785349903,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,25.0967113169,12.4312607759,0.237843726023,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,41.251270084,12.4312607759,1.34133814071,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,62.6209073746,12.4312607759,5.03645354157,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,65.1277057118,12.4312607759,7.54325187869,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,69.0925771409,12.4312607759,11.5081233079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,72.4719954095,12.4312607759,14.8875415764,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,73.071146104,12.4312607759,15.486692271,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,72.9200433708,12.4312607759,15.3355895377,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,76.4009121043,12.4312607759,18.8164582712,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,77.5805722745,12.4312607759,19.9961184414,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,76.9050609665,12.4312607759,19.3206071334,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,62.2174066921,12.4312607759,17.290453298,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,59.2163835926,12.4312607759,14.2894301985,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,55.9902823602,12.4312607759,11.9473504169,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,24.7168176905,12.4312607759,0.314264232498,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,20.0595003557,12.4312607759,0.217654215637,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,30.0753554317,12.4312607759,0.19946639001,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,45.9137691366,12.4312607759,0.986815742575,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,60.2795237562,12.4312607759,2.69506992309,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,63.8800471439,12.4312607759,6.29559331088,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,64.3752327334,12.4312607759,6.79077890035,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,68.7152538209,12.4312607759,11.1307999878,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,74.3576654233,12.4312607759,16.7732115902,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,78.6465016297,12.4312607759,21.0620477966,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,79.6484856169,12.4312607759,22.0640317839,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,76.7401257015,12.4312607759,19.1556718684,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,53.7182557455,12.4312607759,13.8083238022,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,39.6201435213,12.4312607759,9.74425447965,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,40.4033322182,12.4312607759,6.39444317651,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,29.6509605862,12.4312607759,1.54311444617,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,19.8447075781,12.4339635177,0.0,0.000158696172072,3.8202394941,3.5903458701,0.0120657782379,0.0120657782379
 08/20  09:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,34.9844675961,12.4312607759,0.0915571036634,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,35.383918593,12.4312607759,0.491008100565,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,48.1479601843,12.4312607759,3.22100679027,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,51.4679636463,12.4312607759,6.54101025222,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,54.2327982619,12.4312607759,9.30584486783,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,57.152631044,12.4312607759,12.2256776499,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,58.6305969428,12.4312607759,13.7036435487,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,46.8938626634,12.4312607759,12.0009521709,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,33.093777544,12.4312607759,8.23490995314,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.00418923420121,0.00418923420121
 08/21  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.000463426620203,0.000463426620203
 08/21  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,58.1020509396,12.4312607759,0.517597106494,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,62.0914995412,12.4312607759,4.50704570816,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,70.7912018468,12.4312607759,13.2067480137,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,74.992818299,12.4312607759,17.4083644659,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,79.1182198359,12.4312607759,21.5337660029,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,83.8862884331,12.4312607759,26.3018346001,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,87.5449359705,12.4312607759,29.9604821375,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,88.3004303379,12.4312607759,30.7159765048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,87.9715853696,12.4312607759,30.3871315365,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,74.2762768304,12.4312607759,29.3493234363,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,71.4136678639,12.4312607759,26.4867144699,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,68.8730908397,12.4312607759,23.4524922297,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,30.0040176612,12.4312607759,5.0030732249,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,31.4996664137,12.4312607759,6.64079882286,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,50.1616227837,12.4312607759,10.2516908404,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,75.4207816936,12.4312607759,17.8363278606,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,80.8258782763,12.4312607759,23.2414244432,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,86.6020254987,12.4312607759,29.0175716657,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,88.8698283564,12.4312607759,31.2853745233,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,91.5145836763,12.4312607759,33.9301298432,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,95.5299734219,12.4312607759,37.9455195888,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,98.9105870864,12.4312607759,41.3261332533,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,99.0163279821,12.4312607759,41.4318741491,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,97.4906092575,12.4312607759,39.9061554245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,80.2833568505,12.4312607759,35.3564034564,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,75.8150101525,12.4312607759,30.8880567585,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,68.5377544541,12.4312607759,23.1171558442,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,25.9204301054,12.4312607759,0.919485669128,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,26.1793227692,12.4312607759,1.32045517831,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,45.2949994896,12.4312607759,5.38506754637,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,72.827743981,12.4312607759,15.243290148,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,76.8766516599,12.4312607759,19.2921978269,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,81.9987257714,12.4312607759,24.4142719383,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,85.9507583252,12.4312607759,28.3663044921,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,90.105068445,12.4312607759,32.520614612,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,92.2088296907,12.4312607759,34.6243758577,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,92.7761400163,12.4312607759,35.1916861832,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,91.9379731515,12.4312607759,34.3535193184,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,85.4747806736,12.4312607759,27.8903268406,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,70.2810496255,12.4312607759,25.3540962314,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,67.3489393353,12.4312607759,22.4219859412,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,65.5114425892,12.4312607759,20.0908439792,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,25.245805172,12.4312607759,0.244860735705,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,25.4715734627,12.4312607759,0.612705871856,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,41.8329537011,12.4312607759,1.92302175786,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,65.4430655694,12.4312607759,7.85861173633,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,70.9515158902,12.4312607759,13.3670620572,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,75.30954541,12.4312607759,17.7250915769,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,76.3799973474,12.4312607759,18.7955435143,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,79.8915951245,12.4312607759,22.3071412914,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,83.7717774048,12.4312607759,26.1873235718,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,86.2139161915,12.4312607759,28.6294623584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,77.9964573412,12.4312607759,20.4120035081,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,72.8788576666,12.4312607759,15.2944038335,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,61.7032780949,12.4312607759,16.7763247008,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,59.2987554337,12.4312607759,14.3718020396,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,55.8182979963,12.4312607759,10.3976993864,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,58.0876878354,12.4312607759,0.503234002327,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,59.2783046961,12.4312607759,1.69385086305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,68.2195659641,12.4312607759,10.635112131,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,71.8046035052,12.4312607759,14.2201496721,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,75.0372022977,12.4312607759,17.4527484646,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,78.0665761803,12.4312607759,20.4821223472,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,79.2305155877,12.4312607759,21.6460617546,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,78.8174075662,12.4312607759,21.2329537331,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,79.2074891099,12.4312607759,21.6230352768,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,64.2688308839,12.4312607759,19.3418774898,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,60.6196255253,12.4312607759,15.6926721313,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,58.3422033362,12.4312607759,12.9216047263,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,24.402553458,12.4312607759,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,29.9218865528,12.4312607759,0.0459975111125,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,47.1514445129,12.4312607759,2.22449111885,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,68.385041045,12.4312607759,10.800587212,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,74.5892764605,12.4312607759,17.0048226275,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,77.2179517469,12.4312607759,19.6334979138,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,78.6549732287,12.4312607759,21.0705193956,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,81.1419074874,12.4312607759,23.5574536543,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,83.7910335652,12.4312607759,26.2065797321,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,84.3390779565,12.4312607759,26.7546241234,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,83.31506311,12.4312607759,25.730609277,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,60.2004177209,12.4312607759,20.2904857777,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,45.1582407982,12.4312607759,15.2823517566,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,45.3328119581,12.4312607759,9.9462562498,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,30.6864233624,12.4312607759,2.57857722231,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,35.3404990131,12.4312607759,0.447588520633,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,38.1915529052,12.4312607759,3.29864241278,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,56.2340469453,12.4312607759,11.3070935512,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,60.1974370321,12.4312607759,15.270483638,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,61.8909043238,12.4312607759,16.9639509298,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,62.8664331637,12.4312607759,17.9394797696,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,63.923512857,12.4312607759,18.9965594629,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,52.8304985159,12.4312607759,17.9375880235,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,39.8863775896,12.4312607759,15.0275099987,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,39.9954789845,12.4312607759,0.0855470412379,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,58.391568327,12.4312607759,0.807114493922,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,60.7550205785,12.4312607759,3.17056674547,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,65.9017812243,12.4312607759,8.31732739122,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,71.1386069348,12.4312607759,13.5541531017,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,75.704854022,12.4312607759,18.120400189,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,78.2835202259,12.4312607759,20.6990663929,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,79.508222025,12.4312607759,21.923768192,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,79.8257999685,12.4312607759,22.2413461354,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,79.6436446404,12.4312607759,22.0591908074,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,63.7401511853,12.4312607759,18.8131977913,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,59.3498819762,12.4312607759,14.4229285821,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,57.2816997519,12.4312607759,10.4834344753,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
