Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/29  07:00:00,24.8588675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,58.0938631821,12.4312607759,0.509409349037,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,58.7378477298,12.4312607759,1.15339389669,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,64.9179571598,12.4312607759,7.33350332674,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,70.8330628755,12.4312607759,13.2486090424,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,73.98848644,12.4312607759,16.404032607,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,76.7636068178,12.4312607759,19.1791529847,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,79.9514047304,12.4312607759,22.3669508973,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,79.3562531387,12.4312607759,21.7717993056,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,75.7827470201,12.4312607759,18.1982931871,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,60.937073852,12.4312607759,16.0101204579,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,58.8672158375,12.4312607759,13.9402624434,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,57.2773597554,12.4312607759,10.4790944788,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,26.2365342575,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.00140553792678,0.00140553792678
 08/30  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,58.1728406943,12.4312607759,0.588386861239,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,61.4430036492,12.4312607759,3.85854981613,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,69.7532295891,12.4312607759,12.168775756,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,73.8508715989,12.4312607759,16.2664177658,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,75.8501282386,12.4312607759,18.2656744055,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,77.8177506937,12.4312607759,20.2332968606,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,80.1064611757,12.4312607759,22.5220073426,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,80.2815772162,12.4312607759,22.6971233831,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,79.5429414369,12.4312607759,21.9584876038,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,65.041467447,12.4312607759,20.114514053,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,59.1762513866,12.4312607759,14.2492979925,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,56.3394241515,12.4312607759,9.54115887486,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,26.2365342575,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.005799600815,0.005799600815
 08/31  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,58.1215797582,12.4312607759,0.537125925148,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,61.2384249396,12.4312607759,3.65397110654,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,70.6994714819,12.4312607759,13.1150176488,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,75.741824372,12.4312607759,18.1573705389,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,79.1568733672,12.4312607759,21.5724195342,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,80.8664435411,12.4312607759,23.2819897081,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,82.0726887543,12.4312607759,24.4882349212,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,82.2492770933,12.4312607759,24.6648232602,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,82.1600040701,12.4312607759,24.5755502371,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,67.7629816374,12.4312607759,22.8360282433,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,61.8022725197,12.4312607759,16.8753191257,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,58.9501196685,12.4312607759,12.1518543919,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,25.0077337177,12.4348644316,0.0,0.00318562564968,1.91011974705,2.3935639134,4.46438808619,4.46438808619
 09/01  07:00:00,26.282471805,12.4420717432,0.0,0.0351265801959,7.6404789882,4.7871278268,4.98833625871,4.98833625871
 09/01  08:00:00,39.9117337711,12.4330626037,0.0,0.0,19.1011974705,8.3774736969,0.00949493137276,0.00949493137276
 09/01  09:00:00,57.8517843082,12.4312607759,0.267330475151,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,59.0593008009,12.4312607759,1.47484696788,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,63.5340997794,12.4312607759,5.94964594631,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,66.561770686,12.4312607759,8.97731685296,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,67.6919172043,12.4312607759,10.1074633712,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,64.8292040924,12.4312607759,7.24475025934,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,63.4402313575,12.4312607759,5.85577752446,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,63.6952798304,12.4312607759,6.11082599735,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,63.0956438543,12.4312607759,5.51119002121,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,46.9816387753,12.4312607759,2.05468538121,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,46.026323777,12.4312607759,1.09937038298,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,47.345806133,12.4312607759,0.547540856435,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,24.4588015034,12.4420717432,0.0,0.0454370781768,1.91011974705,1.79517293505,0.631522363624,0.631522363624
 09/02  07:00:00,21.2629258646,12.4420717432,0.0,0.0326020905394,3.8202394941,3.5903458701,0.00597376649547,0.00597376649547
 09/02  08:00:00,29.8776908695,12.4330626037,0.0,0.0,11.4607184823,5.9839097835,0.00152004241953,0.00152004241953
 09/02  09:00:00,44.9335012397,12.4312607759,0.006547845636,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,58.1333088789,12.4312607759,0.548855045874,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,60.8939846004,12.4312607759,3.30953076738,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,65.7213922692,12.4312607759,8.13693843614,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,67.9486447113,12.4312607759,10.3641908782,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,69.5978989922,12.4312607759,12.0134451592,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,71.7779626992,12.4312607759,14.1935088661,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,72.8575197309,12.4312607759,15.2730658979,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,71.7728495495,12.4312607759,14.1883957165,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,49.8728086619,12.4312607759,9.96287671865,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,34.7827201473,12.4312607759,4.90683110564,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,38.6637344081,12.4312607759,0.521845366436,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,28.1161317515,12.4312607759,0.00828561148315,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,19.9756561603,12.4420717432,0.0,0.122999052918,3.8202394941,3.5903458701,14.3807016446,14.3807016446
 09/03  09:00:00,19.891575485,12.4420717432,0.0,0.0389183775899,3.8202394941,3.5903458701,8.06994586121,8.06994586121
 09/03  10:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,35.1694982715,12.4312607759,0.276587779084,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,48.7660871699,12.4312607759,3.83913377582,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,53.0535035708,12.4312607759,8.12655017677,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,55.6251982967,12.4312607759,10.6982449026,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,58.3583015624,12.4312607759,13.4313481683,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,59.2812608729,12.4312607759,14.3543074789,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,46.9487600241,12.4312607759,12.0558495317,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,34.6300688236,12.4312607759,9.77120123278,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,35.1707644585,12.4312607759,0.277853966057,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,35.5208998296,12.4312607759,0.627989337114,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,47.8159790417,12.4312607759,2.88902564763,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,55.5575816472,12.4312607759,10.6306282531,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,60.1409670018,12.4312607759,15.2140136078,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,61.334667153,12.4312607759,16.4077137589,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,61.4583437325,12.4312607759,16.5313903384,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,49.8997027274,12.4312607759,15.0067922349,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,36.7340846681,12.4312607759,11.8752170773,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,25.1144670542,12.4420717432,0.0,0.102711650577,1.91011974705,2.3935639134,17.5643469082,17.5643469082
 09/05  07:00:00,26.3461061337,12.4420717432,0.0,0.0987609088838,7.6404789882,4.7871278268,10.1758808728,10.1758808728
 09/05  08:00:00,39.9179831788,12.4348644316,0.0,0.00444757976848,19.1011974705,8.3774736969,0.00408972084717,0.00408972084717
 09/05  09:00:00,57.8144538173,12.4312607759,0.229999984283,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,58.6820938554,12.4312607759,1.09764002238,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,65.3860444549,12.4312607759,7.80159062185,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,71.2788156997,12.4312607759,13.6943618667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,76.5151082111,12.4312607759,18.930654378,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,78.9302570194,12.4312607759,21.3458031863,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,82.2839217094,12.4312607759,24.6994678763,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,84.0057292633,12.4312607759,26.4212754303,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,83.9348539929,12.4312607759,26.3504001598,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,70.8783453708,12.4312607759,25.9513919768,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,68.3006559743,12.4312607759,23.3737025802,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,69.2084881786,12.4312607759,21.0325562354,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,25.2824286767,12.4312607759,0.281484240411,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,26.5977055332,12.4312607759,0.361171275662,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,41.2409263992,12.4312607759,1.33099445593,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,67.7581733407,12.4312607759,10.1737195077,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,73.6903739143,12.4312607759,16.1059200813,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,80.5203528189,12.4312607759,22.9358989858,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,85.4657051872,12.4312607759,27.8812513541,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,88.1402096867,12.4312607759,30.5557558536,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,90.4319731108,12.4312607759,32.8475192777,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,93.9694587245,12.4312607759,36.3850048915,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,94.5006593732,12.4312607759,36.9162055402,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,92.3635764879,12.4312607759,34.7791226548,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,77.0133961484,12.4312607759,32.0864427544,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,72.5241473033,12.4312607759,27.5971939093,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,70.9350663721,12.4312607759,22.7591344288,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,25.0094602455,12.4312607759,0.00851580921305,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,26.319101019,12.4312607759,0.0825667614894,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,40.3924299879,12.4312607759,0.482498044587,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,59.3808007783,12.4312607759,1.79634694524,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,61.9352872898,12.4312607759,4.35083345678,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,72.5177617304,12.4312607759,14.9333078974,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,77.9355456476,12.4312607759,20.3510918145,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,78.0276014254,12.4312607759,20.4431475923,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,73.8792201255,12.4312607759,16.2947662925,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,68.4687255161,12.4312607759,10.884271683,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,63.0095661119,12.4312607759,5.4251122788,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,59.4559717612,12.4312607759,1.8715179281,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,46.3837383591,12.4312607759,1.45678496506,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,45.6390622483,12.4312607759,0.712108854217,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,48.3390143066,12.4312607759,0.163082363344,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,25.3072378199,12.4420717432,0.0,0.295482416299,1.91011974705,2.3935639134,36.8805045191,36.8805045191
 09/08  07:00:00,26.5035799776,12.4420717432,0.0,0.256234752733,7.6404789882,4.7871278268,27.8201492918,27.8201492918
 09/08  08:00:00,40.0706940991,12.4420717432,0.0,0.149951188553,19.1011974705,8.3774736969,11.1359604451,11.1359604451
 09/08  09:00:00,57.5934227385,12.4348644316,0.0,0.00536524971676,34.3821554469,10.7710376103,0.00222285865333,0.00222285865333
 09/08  10:00:00,57.5958852207,12.4312607759,0.0114313876242,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,57.9773208014,12.4312607759,0.392866968332,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,58.6887746765,12.4312607759,1.10432084348,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,59.2444709713,12.4312607759,1.66001713828,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,60.2762442624,12.4312607759,2.69179042937,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,60.8863329402,12.4312607759,3.30187910713,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,60.4777377492,12.4312607759,2.89328391613,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,59.2643917445,12.4312607759,1.67993791144,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,46.0064531145,12.4312607759,1.07949972043,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,46.6105134658,12.4312607759,0.305893405048,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,48.1854437355,12.4312607759,0.0095117922158,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,24.9210413746,12.4420717432,0.0,0.507676949291,1.91011974705,1.79517293505,66.3715690052,66.3715690052
 09/09  07:00:00,23.0435090101,12.4420717432,0.0,0.435518569452,3.8202394941,3.5903458701,55.3251629004,55.3251629004
 09/09  08:00:00,30.2155579002,12.4420717432,0.0,0.328857891286,11.4607184823,5.9839097835,39.7488372983,39.7488372983
 09/09  09:00:00,45.0895128802,12.4420717432,0.0,0.151748518833,22.9214369646,9.5742556536,10.4948462233,10.4948462233
 09/09  10:00:00,57.5908155953,12.4330626037,0.0,0.0045599343657,34.3821554469,10.7710376103,0.000103387981721,0.000103387981721
 09/09  11:00:00,57.8513645162,12.4312607759,0.26691068317,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,58.3148496099,12.4312607759,0.730395776852,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,58.995673876,12.4312607759,1.41122004293,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,59.1845791414,12.4312607759,1.6001253083,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,61.0698226628,12.4312607759,3.48536882973,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,64.201717358,12.4312607759,6.61726352495,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,64.2724558583,12.4312607759,6.68800202525,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,43.9455617709,12.4312607759,4.03562982761,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,31.6981033031,12.4312607759,0.444547594803,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,38.1697998457,12.4312607759,0.0279108040175,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,28.1078461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.000662062591726,0.000662062591726
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,20.313122496,12.4420717432,0.0,0.460465388678,3.8202394941,3.5903458701,60.9724521935,60.9724521935
 09/10  09:00:00,20.0635225087,12.4420717432,0.0,0.210865401383,3.8202394941,3.5903458701,24.9794586117,24.9794586117
 09/10  10:00:00,34.9240801613,12.4366662595,0.0,0.0257641851518,15.2809579764,7.1806917402,1.33237354975,1.33237354975
 09/10  11:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,45.456408156,12.4312607759,0.529454761958,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,46.2698861721,12.4312607759,1.34293277802,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,47.947351769,12.4312607759,3.0203983749,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,50.1714446549,12.4312607759,5.24449126087,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,51.8805309416,12.4312607759,6.95357754754,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,41.4717160497,12.4312607759,6.57880555724,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,28.7393907334,12.4312607759,3.8805231425,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,25.2387092127,12.4420717432,0.0,0.226953809085,1.91011974705,2.3935639134,29.2859103369,29.2859103369
 09/11  07:00:00,27.8536910226,12.4420717432,0.0,0.228679131113,7.6404789882,4.7871278268,25.6027844059,25.6027844059
 09/11  08:00:00,40.0080661742,12.4420717432,0.0,0.0873232636835,19.1011974705,8.3774736969,5.81995748866,5.81995748866
 09/11  09:00:00,57.5962849735,12.4312607759,0.0118311404725,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,58.1442990637,12.4312607759,0.55984523063,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,62.2948860238,12.4312607759,4.7104321907,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,66.7648754095,12.4312607759,9.1804215764,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,70.5139985256,12.4312607759,12.9295446925,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,72.4259487513,12.4312607759,14.8414949182,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,74.6887500779,12.4312607759,17.1042962448,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,75.5842661826,12.4312607759,17.9998123496,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,75.0588243782,12.4312607759,17.4743705452,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,60.6839823348,12.4312607759,15.7570289407,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,57.8758098922,12.4312607759,11.5711898314,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,55.772635148,12.4312607759,7.59670320475,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,25.0665734229,12.4411708292,0.0,0.0557189331835,1.91011974705,2.3935639134,13.8351509363,13.8351509363
 09/12  07:00:00,27.7299265251,12.4420717432,0.0,0.104914633623,7.6404789882,4.7871278268,13.7831041948,13.7831041948
 09/12  08:00:00,39.9265114216,12.4348644316,0.0,0.0129758225673,19.1011974705,8.3774736969,0.905236562687,0.905236562687
 09/12  09:00:00,57.7830657923,12.4312607759,0.198611959225,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,58.8095773841,12.4312607759,1.22512355102,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,65.9779039948,12.4312607759,8.3934501617,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,71.8676737625,12.4312607759,14.2832199295,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,75.6757813193,12.4312607759,18.0913274862,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,78.5259205812,12.4312607759,20.9414667481,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,81.6971555977,12.4312607759,24.1127017646,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,82.5798319747,12.4312607759,24.9953781416,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,81.5319366241,12.4312607759,23.947482791,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,66.425823107,12.4312607759,21.4988697129,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,63.2702505614,12.4312607759,16.9656305007,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,58.2698538215,12.4312607759,10.0939218782,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,27.6142009242,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,58.2154754096,12.4312607759,0.631021576558,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,65.81673296,12.4312607759,8.23227912696,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,77.030629305,12.4312607759,19.4461754719,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,88.3055387032,12.4312607759,30.7210848701,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,95.2767781701,12.4312607759,37.6923243371,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,99.2138479882,12.4312607759,41.6293941552,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,104.387816319,12.4312607759,46.8033624858,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,107.014156001,12.4312607759,49.4297021679,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,107.500807871,12.4312607759,49.9163540377,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,89.3199344495,12.4312607759,44.3929810554,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,80.3870266602,12.4312607759,34.0824065994,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,67.403055764,12.4312607759,19.2271238208,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,27.6142009242,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,39.9564462382,12.4312607759,0.0465142949276,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,59.0216406971,12.4312607759,1.43718686408,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,66.0510636974,12.4312607759,8.46660986434,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,72.6263355002,12.4312607759,15.0418816671,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,80.5749894181,12.4312607759,22.990535585,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,82.2588903988,12.4312607759,24.6744365658,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,83.8232497795,12.4312607759,26.2387959464,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,86.6394317024,12.4312607759,29.0549778693,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,84.758498,12.4312607759,27.1740441669,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,81.9040707055,12.4312607759,24.3196168724,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,66.226619099,12.4312607759,21.2996657049,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,65.4167208298,12.4312607759,17.7344341024,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,63.7059795748,12.4312607759,15.5300476315,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,25.3821482066,12.4312607759,0.381203770279,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,28.1567500377,12.4312607759,0.542549113454,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,40.8540971093,12.4312607759,0.944165165992,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,60.8884556334,12.4312607759,3.30400180035,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,63.154343179,12.4312607759,5.56988934592,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,66.7741586052,12.4312607759,9.18970477218,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,71.3501426305,12.4312607759,13.7656887974,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,75.5822107069,12.4312607759,17.9977568738,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,76.2892856441,12.4312607759,18.704831811,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,77.9161247035,12.4312607759,20.3316708705,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,77.41802065,12.4312607759,19.8335668169,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,74.7929332936,12.4312607759,17.2084794605,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,59.2697917005,12.4312607759,14.3428383065,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,59.4947033127,12.4312607759,11.8124165853,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,58.07216544,12.4312607759,9.89623349676,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,24.402553458,12.4312607759,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,22.5971794734,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,29.8779781225,12.4312607759,0.0020890808828,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,45.5431284159,12.4312607759,0.616175021809,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,58.9622170861,12.4312607759,1.37776325302,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,64.6658624766,12.4312607759,7.08140864352,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,68.1116173848,12.4312607759,10.5271635517,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,68.8486136892,12.4312607759,11.2641598561,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,69.5649405073,12.4312607759,11.9804866742,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,70.83483001,12.4312607759,13.2503761769,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,73.0540300234,12.4312607759,15.4695761903,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,72.5956520316,12.4312607759,15.0111981986,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,49.3740789469,12.4312607759,9.4641470036,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,38.4650944018,12.4312607759,5.83387202676,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,39.5157837475,12.4312607759,1.37389470581,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,28.2225139201,12.4312607759,0.114667780084,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.011749999465,0.011749999465
 09/17  09:00:00,19.8418461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,35.0776810645,12.4312607759,0.184770572019,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,35.8357373867,12.4312607759,0.94282689423,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,50.91368449,12.4312607759,5.98673109593,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,52.9267636347,12.4312607759,7.99981024067,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,54.5383511867,12.4312607759,9.61139779267,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,55.9490087009,12.4312607759,11.0220553068,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,57.4716770499,12.4312607759,12.5447236558,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,46.8837820144,12.4312607759,11.990871522,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,33.3224052289,12.4312607759,8.46353763808,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,25.0055359972,12.4348644316,0.0,0.000987905131618,1.91011974705,2.3935639134,0.000477688031167,0.000477688031167
 09/18  07:00:00,27.686210814,12.4420717432,0.0,0.061198922515,7.6404789882,4.7871278268,4.44479160965,4.44479160965
 09/18  08:00:00,39.9339115976,12.4366662595,0.0,0.0185741706736,19.1011974705,8.3774736969,0.428122615338,0.428122615338
 09/18  09:00:00,57.6952030968,12.4312607759,0.110749263687,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,58.5679076494,12.4312607759,0.983453816291,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,65.8349993258,12.4312607759,8.2505454927,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,70.2173647194,12.4312607759,12.6329108863,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,72.3494862505,12.4312607759,14.7650324174,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,74.3434390436,12.4312607759,16.7589852106,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,77.5563444405,12.4312607759,19.9718906075,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,77.7094805034,12.4312607759,20.1250266703,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,76.4364370079,12.4312607759,18.8519831749,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,62.2233536746,12.4312607759,17.2964002806,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,60.3569771718,12.4312607759,12.6746904444,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,54.2561597944,12.4312607759,6.08022785115,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.19683654923,0.19683654923
 09/19  07:00:00,27.6142009242,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.00589256550786,0.00589256550786
 09/19  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,58.1698713816,12.4312607759,0.585417548547,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,61.936260152,12.4312607759,4.35180631897,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,70.7891928578,12.4312607759,13.2047390247,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,75.5321441341,12.4312607759,17.9476903011,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,78.5773129163,12.4312607759,20.9928590833,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,80.3797078366,12.4312607759,22.7952540035,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,82.8710719498,12.4312607759,25.2866181167,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,84.5554190298,12.4312607759,26.9709651968,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,84.2631886453,12.4312607759,26.6787348122,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,68.2592748888,12.4312607759,23.3323214947,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,65.8838572198,12.4312607759,18.2015704924,0.0,22.9214369646,9.5742556536,0.0,0.0
