Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/19  20:00:00,60.5795510818,12.4312607759,12.4036191386,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,28.9918675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,40.3126980804,12.4312607759,0.402766137159,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,62.2158949157,12.4312607759,4.63144108263,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,70.9525737743,12.4312607759,13.3681199413,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,77.5847797866,12.4312607759,20.0003259536,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,80.3868492203,12.4312607759,22.8023953872,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,78.5620401188,12.4312607759,20.9775862857,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,79.6498420196,12.4312607759,22.0653881866,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,82.1427363405,12.4312607759,24.5582825074,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,81.6462161368,12.4312607759,24.0617623037,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,80.2750795978,12.4312607759,22.6906257648,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,66.4420603183,12.4312607759,21.5151069242,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,68.0722232537,12.4312607759,19.0122698596,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,63.4211861648,12.4312607759,15.2452542215,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,28.9918675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,40.1709858425,12.4312607759,0.261053899272,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,59.1427989298,12.4312607759,1.55834509669,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,61.7880966178,12.4312607759,4.2036427847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,68.3459215058,12.4312607759,10.7614676728,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,73.5583245753,12.4312607759,15.9738707422,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,77.1153406429,12.4312607759,19.5308868098,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,79.8657009486,12.4312607759,22.2812471155,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,82.9004087116,12.4312607759,25.3159548785,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,81.1349823321,12.4312607759,23.550528499,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,78.7880364733,12.4312607759,21.2035826402,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,63.8025311325,12.4312607759,18.8755777384,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,62.4942041968,12.4312607759,13.4342508028,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,58.1524012575,12.4312607759,9.97646931426,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,3.65307083865,3.65307083865
 09/22  07:00:00,29.0064318378,12.4402699153,0.0,0.00555510754702,7.6404789882,4.7871278268,4.31429783347,4.31429783347
 09/22  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.00701687628808,0.00701687628808
 09/22  09:00:00,57.6705097622,12.4312607759,0.0860559291703,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  10:00:00,58.0629756285,12.4312607759,0.478521795397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,58.935468932,12.4312607759,1.35101509891,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,60.0431244837,12.4312607759,2.45867065063,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,60.9793498961,12.4312607759,3.39489606303,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,61.7810899186,12.4312607759,4.19663608552,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,61.9592451911,12.4312607759,4.37479135801,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,62.184369191,12.4312607759,4.59991535795,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,62.5115217808,12.4312607759,4.9270679477,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,49.0951276859,12.4312607759,4.16817429188,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,50.2967578626,12.4312607759,1.23680446855,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,48.3812669754,12.4312607759,0.205335032134,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,24.8739001935,12.4420717432,0.0,0.460535768271,1.91011974705,1.79517293505,60.3781463862,60.3781463862
 09/23  07:00:00,24.4088068284,12.4420717432,0.0,0.42314972102,3.8202394941,3.5903458701,54.0579288458,54.0579288458
 09/23  08:00:00,30.2467567902,12.4420717432,0.0,0.360056781229,11.4607184823,5.9839097835,44.9377789912,44.9377789912
 09/23  09:00:00,45.1017090184,12.4420717432,0.0,0.163944657071,22.9214369646,9.5742556536,15.3165716343,15.3165716343
 09/23  10:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.000233250177752,0.000233250177752
 09/23  11:00:00,57.7199902322,12.4312607759,0.135536399128,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,58.0117673542,12.4312607759,0.427313521098,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,58.5266574698,12.4312607759,0.942203636716,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,58.9850475804,12.4312607759,1.40059374733,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,59.1345730915,12.4312607759,1.55011925846,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,59.0240485356,12.4312607759,1.43959470252,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,58.7825690947,12.4312607759,1.19811526162,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,40.5728918417,12.4312607759,0.662959898457,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,34.105584891,12.4312607759,0.0966958493054,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,38.1418890417,12.4312607759,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,28.1078461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,1.404487903,1.404487903
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,20.2414331842,12.4420717432,0.0,0.388776076854,3.8202394941,3.5903458701,50.9557861854,50.9557861854
 09/24  09:00:00,20.0439569576,12.4420717432,0.0,0.191299850273,3.8202394941,3.5903458701,26.1176474572,26.1176474572
 09/24  10:00:00,34.9055696829,12.4348644316,0.0,0.00905553470233,15.2809579764,7.1806917402,2.88599334303,2.88599334303
 09/24  11:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,45.1903759927,12.4312607759,0.263422598609,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,45.1909626126,12.4312607759,0.264009218542,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,45.3596882663,12.4312607759,0.432734872226,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,45.6506385998,12.4312607759,0.723685205779,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,45.7045685764,12.4312607759,0.777615182337,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,35.3461257705,12.4312607759,0.453215278028,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,24.9627094686,12.4312607759,0.103841877743,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,25.0727712972,12.4420717432,0.0,0.0610158935764,1.91011974705,2.3935639134,0.416956926865,0.416956926865
 09/25  07:00:00,29.0267134661,12.4420717432,0.0,0.0240349078921,7.6404789882,4.7871278268,1.71467788606e-05,1.71467788606e-05
 09/25  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  09:00:00,57.846078296,12.4312607759,0.261624462935,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,58.1339935165,12.4312607759,0.549539683451,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,58.4664480066,12.4312607759,0.881994173511,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,60.008394746,12.4312607759,2.42394091289,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,67.4021511122,12.4312607759,9.81769727917,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,73.3630298817,12.4312607759,15.7785760487,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,77.5164290568,12.4312607759,19.9319752237,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,78.5071654861,12.4312607759,20.922711653,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,77.9880471185,12.4312607759,20.4035932854,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,63.6180622555,12.4312607759,18.6911088614,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,64.4915305603,12.4312607759,15.4315771663,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,61.1716260405,12.4312607759,12.9956940972,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,25.0009958055,12.4312607759,5.13691485196e-05,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  07:00:00,29.1803143121,12.4312607759,0.188446721264,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  08:00:00,40.5021236447,12.4312607759,0.592191701402,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  09:00:00,65.4275031388,12.4312607759,7.84304930572,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,72.6136650657,12.4312607759,15.0292112327,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,78.8283524117,12.4312607759,21.2438985786,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,83.3720605245,12.4312607759,25.7876066914,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,86.8589110267,12.4312607759,29.2744571936,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,88.6768024294,12.4312607759,31.0923485964,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,89.915262827,12.4312607759,32.3308089939,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,89.4230393998,12.4312607759,31.8385855667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,86.9969610606,12.4312607759,29.4125072275,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,69.1168696085,12.4312607759,24.1899162145,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,69.5652619589,12.4312607759,19.1276418982,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,64.4507806287,12.4312607759,16.2748486855,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  07:00:00,29.0644227721,12.4312607759,0.0725551812824,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  08:00:00,40.4814281682,12.4312607759,0.57149622492,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  09:00:00,63.4012318924,12.4312607759,5.81677805938,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,69.7955127765,12.4312607759,12.2110589434,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,74.8980835421,12.4312607759,17.313629709,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,78.3980685618,12.4312607759,20.8136147288,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,82.4432746521,12.4312607759,24.858820819,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,86.8849900715,12.4312607759,29.3005362384,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,89.3795338544,12.4312607759,31.7950800213,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,88.5189866208,12.4312607759,30.9345327878,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,87.8647379805,12.4312607759,30.2802841474,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,72.0657622415,12.4312607759,27.1388088474,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,71.8030687247,12.4312607759,21.365448664,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,62.9207130613,12.4312607759,14.744781118,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,25.0248222147,12.4366662595,0.0,0.018472294737,1.91011974705,2.3935639134,9.60462179821,9.60462179821
 09/28  07:00:00,29.0933375885,12.4420717432,0.0,0.0906590303429,7.6404789882,4.7871278268,13.4022021179,13.4022021179
 09/28  08:00:00,39.9410821534,12.4384680874,0.0,0.023942898564,19.1011974705,8.3774736969,2.75387643261,2.75387643261
 09/28  09:00:00,57.6274771073,12.4312607759,0.0430232742747,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,58.2344584692,12.4312607759,0.650004636162,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,59.8078610435,12.4312607759,2.2234072104,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,63.5785818751,12.4312607759,5.99412804204,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,67.1211190206,12.4312607759,9.53666518753,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,68.2335061123,12.4312607759,10.6490522792,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,68.9905799388,12.4312607759,11.4061261058,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,70.1380908559,12.4312607759,12.5536370228,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,69.2444978544,12.4312607759,11.6600440213,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,54.8096433176,12.4312607759,9.88268992351,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,55.2301266421,12.4312607759,4.79250658132,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,48.8659720121,12.4312607759,0.69004006881,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,25.1578183323,12.4420717432,0.0,0.146062928698,1.91011974705,2.3935639134,17.8536190019,17.8536190019
 09/29  07:00:00,29.1688429815,12.4420717432,0.0,0.166164423302,7.6404789882,4.7871278268,16.3889946938,16.3889946938
 09/29  08:00:00,39.9920674822,12.4420717432,0.0,0.0713245716624,19.1011974705,8.3774736969,3.75631372826,3.75631372826
 09/29  09:00:00,57.6796239448,12.4312607759,0.0951701117463,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,58.5150542948,12.4312607759,0.930600461724,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,64.603243332,12.4312607759,7.01878949898,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,69.9675514039,12.4312607759,12.3830975708,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,72.5071871946,12.4312607759,14.9227333615,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,74.5465098308,12.4312607759,16.9620559977,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,76.6529473041,12.4312607759,19.068493471,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,74.9616450749,12.4312607759,17.3771912418,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,73.4657547114,12.4312607759,15.8813008783,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,59.4062448708,12.4312607759,14.4792914767,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,61.4517577484,12.4312607759,11.0141376876,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,55.6395755308,12.4312607759,7.46364358757,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,24.5070246447,12.4411708292,0.0,0.0945611333689,1.91011974705,1.79517293505,17.2292945666,17.2292945666
 09/30  07:00:00,25.5018291019,12.4420717432,0.0,0.138505327837,3.8202394941,3.5903458701,17.7505455704,17.7505455704
 09/30  08:00:00,29.9546689561,12.4420717432,0.0,0.0679689470955,11.4607184823,5.9839097835,7.39127359584,7.39127359584
 09/30  09:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.00054268097347,0.00054268097347
 09/30  10:00:00,57.9582341592,12.4312607759,0.373780326095,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,59.0497020823,12.4312607759,1.46524824925,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,63.5553356178,12.4312607759,5.97088178476,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,68.0480421796,12.4312607759,10.4635883466,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,68.4923083886,12.4312607759,10.9078545555,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,70.5676061567,12.4312607759,12.9831523237,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,71.2229331914,12.4312607759,13.6384793583,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,70.8002870439,12.4312607759,13.2158332108,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,48.7341507235,12.4312607759,8.82421878021,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,40.9102155779,12.4312607759,5.52365986955,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,41.7030606314,12.4312607759,3.56117158977,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,28.4165321226,12.4312607759,0.308685982504,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,20.2039611582,12.4420717432,0.0,0.351304050857,3.8202394941,3.5903458701,49.5284688068,49.5284688068
 10/01  09:00:00,19.9546621093,12.4402699153,0.0,0.103806829802,3.8202394941,3.5903458701,14.9261604498,14.9261604498
 10/01  10:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,1.21324353041e-05,1.21324353041e-05
 10/01  11:00:00,35.0587736483,12.4312607759,0.165863155836,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,45.9609311334,12.4312607759,1.03397773933,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,46.7856101055,12.4312607759,1.8586567114,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,50.271020506,12.4312607759,5.3440671119,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,52.3714109959,12.4312607759,7.44445760186,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,53.1804723717,12.4312607759,8.25351897762,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,42.029394876,12.4312607759,7.13648438349,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,27.9616768245,12.4312607759,3.10280923366,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,25.0352201889,12.4411708292,0.0,0.0243656991941,1.91011974705,2.3935639134,8.38650567502,8.38650567502
 10/02  07:00:00,30.3953638083,12.4420717432,0.0,0.0150185834348,7.6404789882,4.7871278268,0.502235290174,0.502235290174
 10/02  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.000526899615062,0.000526899615062
 10/02  09:00:00,57.8939428796,12.4312607759,0.309489046514,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,59.1379462565,12.4312607759,1.55349242344,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,66.8135425736,12.4312607759,9.2290887405,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,69.5672686835,12.4312607759,11.9828148504,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,72.2278467872,12.4312607759,14.6433929541,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,76.062295663,12.4312607759,18.4778418299,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,79.7884970386,12.4312607759,22.2040432056,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,79.9608652012,12.4312607759,22.3764113681,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,77.1362462013,12.4312607759,19.5517923682,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,61.4967960059,12.4312607759,16.5698426119,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,62.8607544505,12.4312607759,12.4231343898,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,57.3646291838,12.4312607759,9.18869724056,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  07:00:00,30.3695342575,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  08:00:00,39.9460657941,12.4312607759,0.036133850844,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  09:00:00,58.5559170626,12.4312607759,0.971463229513,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  10:00:00,63.9925995627,12.4312607759,6.40814572959,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,71.3399895086,12.4312607759,13.7555356756,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,75.4820645593,12.4312607759,17.8976107262,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,77.5785751012,12.4312607759,19.9941212682,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,80.1267047231,12.4312607759,22.54225089,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,82.8139767728,12.4312607759,25.2295229397,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,82.8425880859,12.4312607759,25.2581342529,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,79.5617275637,12.4312607759,21.9772737307,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,62.7425582214,12.4312607759,17.8156048274,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,65.0820776039,12.4312607759,13.2667908765,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,58.1342614277,12.4312607759,9.95832948447,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  07:00:00,30.3695342575,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  09:00:00,58.1000090538,12.4312607759,0.515555220712,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  10:00:00,59.9040631882,12.4312607759,2.3196093551,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,67.3890042554,12.4312607759,9.80455042237,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,73.109736897,12.4312607759,15.525283064,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,77.0461477653,12.4312607759,19.4616939322,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,79.3087782952,12.4312607759,21.7243244622,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,80.977625201,12.4312607759,23.3931713679,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,80.4956072109,12.4312607759,22.9111533779,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,78.1244978177,12.4312607759,20.5400439846,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,62.3225191037,12.4312607759,17.3955657096,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,64.199406877,12.4312607759,12.3841201496,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,56.3615935023,12.4312607759,8.18566155902,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,6.03683974748e-05,6.03683974748e-05
 10/05  07:00:00,30.3695342575,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  09:00:00,58.1122985256,12.4312607759,0.527844692509,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  10:00:00,60.0063077754,12.4312607759,2.42185394232,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  11:00:00,67.9457061054,12.4312607759,10.3612522723,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  12:00:00,73.1438722707,12.4312607759,15.5594184376,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,74.6915891621,12.4312607759,17.107135329,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,76.5624146414,12.4312607759,18.9779608083,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,78.6517902817,12.4312607759,21.0673364487,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,78.3070123148,12.4312607759,20.7225584817,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,76.1168560115,12.4312607759,18.5324021784,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,59.9070557567,12.4312607759,14.9801023627,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,62.2313242115,12.4312607759,10.4160374841,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,55.48243127,12.4312607759,7.30649932677,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,25.0009444363,12.4312607759,0.0,0.0,1.91011974705,2.3935639134,4.33148961431,4.33148961431
 10/06  07:00:00,30.3695342575,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,1.0761237466,1.0761237466
 10/06  08:00:00,39.9099319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.00432684275927,0.00432684275927
 10/06  09:00:00,57.8067990369,12.4312607759,0.222345203883,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  10:00:00,58.5846802273,12.4312607759,1.00022639424,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  11:00:00,60.4902374998,12.4312607759,2.90578366676,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,60.5678706959,12.4312607759,2.98341686279,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,60.7521137086,12.4312607759,3.16765987554,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,62.964713134,12.4312607759,5.38025930096,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,62.8747623528,12.4312607759,5.29030851971,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,60.2754399311,12.4312607759,2.69098609803,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,58.8503363651,12.4312607759,1.26588253207,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,45.4785564641,12.4312607759,0.551603070052,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,51.9749612276,12.4312607759,0.159674500228,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,48.1759319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,24.8267428578,12.4420717432,0.0,0.413378432569,1.91011974705,1.79517293505,62.4811157261,62.4811157261
 10/07  07:00:00,25.7647785928,12.4420717432,0.0,0.401454818807,3.8202394941,3.5903458701,55.6161505792,55.6161505792
 10/07  08:00:00,30.2393170345,12.4420717432,0.0,0.352617025568,11.4607184823,5.9839097835,47.942776285,47.942776285
 10/07  09:00:00,45.0895412246,12.4420717432,0.0,0.151776863234,22.9214369646,9.5742556536,24.6252148409,24.6252148409
 10/07  10:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,8.30557774297,8.30557774297
 10/07  11:00:00,57.5917010009,12.4312607759,0.00724716784767,0.0,34.3821554469,10.7710376103,0.139963515803,0.139963515803
 10/07  12:00:00,57.7530503365,12.4312607759,0.168596503396,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,58.0377119096,12.4312607759,0.453258076528,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,58.4669057768,12.4312607759,0.882451943716,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,58.7494845864,12.4312607759,1.16503075337,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,58.6198148079,12.4312607759,1.03536097486,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,58.1965337171,12.4312607759,0.612079884069,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,39.9706790192,12.4312607759,0.0607470759074,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,36.764222375,12.4312607759,0.0,0.0,11.4607184823,5.9839097835,1.16215230075,1.16215230075
 10/07  20:00:00,38.1418890417,12.4312607759,0.0,0.0,11.4607184823,5.9839097835,6.35113039859,6.35113039859
 10/07  21:00:00,28.1214765877,12.4348644316,0.0,0.0100267919005,3.8202394941,3.5903458701,18.4194899325,18.4194899325
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,20.484562912,12.4420717432,0.0,0.631905804597,3.8202394941,3.5903458701,87.2142858843,87.2142858843
 10/08  09:00:00,20.3064217312,12.4420717432,0.0,0.453764623845,3.8202394941,3.5903458701,64.540356476,64.540356476
 10/08  10:00:00,35.2682419592,12.4420717432,0.0,0.364520499464,15.2809579764,7.1806917402,51.0306966965,51.0306966965
 10/08  11:00:00,35.2053605288,12.4420717432,0.0,0.301639069077,15.2809579764,7.1806917402,44.6438588375,44.6438588375
 10/08  12:00:00,45.1309307805,12.4420717432,0.0,0.193166419092,22.9214369646,9.5742556536,24.8939760575,24.8939760575
 10/08  13:00:00,45.0804874368,12.4420717432,0.0,0.14272307548,22.9214369646,9.5742556536,18.1457929801,18.1457929801
 10/08  14:00:00,44.9955706695,12.4420717432,0.0,0.0578063081026,22.9214369646,9.5742556536,16.2718637835,16.2718637835
 10/08  15:00:00,44.9619984746,12.4402699153,0.0,0.0260359411399,22.9214369646,9.5742556536,11.9238806614,11.9238806614
 10/08  16:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,11.1124267673,11.1124267673
 10/08  17:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,26.7884861156,26.7884861156
 10/08  18:00:00,24.8764250696,12.4366662595,0.0,0.0121519951203,7.6404789882,4.7871278268,34.1662174133,34.1662174133
 10/08  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,20.8116296231,12.4420717432,0.0,0.958972515764,3.8202394941,3.5903458701,114.211641417,114.211641417
 10/09  09:00:00,20.3929814623,12.4420717432,0.0,0.540324354896,3.8202394941,3.5903458701,78.9865868717,78.9865868717
 10/09  10:00:00,35.1909844357,12.4420717432,0.0,0.287262975926,15.2809579764,7.1806917402,54.3517538657,54.3517538657
 10/09  11:00:00,35.1186818968,12.4420717432,0.0,0.214960437001,15.2809579764,7.1806917402,41.0104376501,41.0104376501
 10/09  12:00:00,45.1500426571,12.4420717432,0.0,0.212278295722,22.9214369646,9.5742556536,26.0617725436,26.0617725436
 10/09  13:00:00,45.1366649981,12.4420717432,0.0,0.198900636708,22.9214369646,9.5742556536,19.0207582323,19.0207582323
 10/09  14:00:00,45.074163368,12.4420717432,0.0,0.136399006608,22.9214369646,9.5742556536,11.4240939384,11.4240939384
 10/09  15:00:00,45.0481881241,12.4420717432,0.0,0.110423762773,22.9214369646,9.5742556536,7.91299549344,7.91299549344
 10/09  16:00:00,45.0426141828,12.4420717432,0.0,0.104849821458,22.9214369646,9.5742556536,6.85304874932,6.85304874932
 10/09  17:00:00,34.9214235533,12.4420717432,0.0,0.0177020935617,15.2809579764,7.1806917402,18.5571507146,18.5571507146
 10/09  18:00:00,24.9294703716,12.4420717432,0.0,0.0597918134355,7.6404789882,4.7871278268,24.9832029308,24.9832029308
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,25.7190912298,12.4420717432,0.0,0.707335826163,1.91011974705,2.3935639134,78.8775521602,78.8775521602
 10/10  07:00:00,32.279014096,12.4420717432,0.0,0.521002204538,7.6404789882,4.7871278268,55.0478753631,55.0478753631
 10/10  08:00:00,40.350344965,12.4420717432,0.0,0.429602054438,19.1011974705,8.3774736969,42.272405399,42.272405399
 10/10  09:00:00,57.914607515,12.4420717432,0.0,0.319342714605,34.3821554469,10.7710376103,24.5370074985,24.5370074985
 10/10  10:00:00,57.8712340659,12.4420717432,0.0,0.275969265558,34.3821554469,10.7710376103,20.8790054219,20.8790054219
 10/10  11:00:00,57.7952459643,12.4420717432,0.0,0.199981163949,34.3821554469,10.7710376103,11.260437601,11.260437601
 10/10  12:00:00,57.7586819353,12.4420717432,0.0,0.163417134895,34.3821554469,10.7710376103,7.45035147478,7.45035147478
 10/10  13:00:00,57.7202626535,12.4420717432,0.0,0.12499785316,34.3821554469,10.7710376103,3.12928450366,3.12928450366
 10/10  14:00:00,57.686119184,12.4420717432,0.0,0.0908543836205,34.3821554469,10.7710376103,1.39013773104,1.39013773104
 10/10  15:00:00,57.6564984075,12.4420717432,0.0,0.0612336071118,34.3821554469,10.7710376103,0.402349448008,0.402349448008
 10/10  16:00:00,57.6500538805,12.4420717432,0.0,0.0547890801257,34.3821554469,10.7710376103,0.186875292187,0.186875292187
 10/10  17:00:00,57.6846493821,12.4420717432,0.0,0.0893845816997,34.3821554469,10.7710376103,0.94093812821,0.94093812821
 10/10  18:00:00,45.0644712791,12.4420717432,0.0,0.126706917722,22.9214369646,9.5742556536,3.39932609264,3.39932609264
 10/10  19:00:00,53.3776638397,12.4420717432,0.0,0.173899478385,22.9214369646,9.5742556536,8.94264354565,8.94264354565
 10/10  20:00:00,48.378063664,12.4420717432,0.0,0.191320753395,19.1011974705,8.3774736969,11.2029966146,11.2029966146
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
