Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,25.6376947191,12.4420717432,0.0,0.625939315452,1.91011974705,2.3935639134,66.2685983026,66.2685983026
 10/11  07:00:00,32.2229124792,12.4420717432,0.0,0.464900587666,7.6404789882,4.7871278268,45.5129784468,45.5129784468
 10/11  08:00:00,40.2948176624,12.4420717432,0.0,0.374074751789,19.1011974705,8.3774736969,33.6074931428,33.6074931428
 10/11  09:00:00,57.868759435,12.4420717432,0.0,0.273494634625,34.3821554469,10.7710376103,16.9508663124,16.9508663124
 10/11  10:00:00,57.8315754856,12.4420717432,0.0,0.236310685204,34.3821554469,10.7710376103,14.0628207573,14.0628207573
 10/11  11:00:00,57.7616647793,12.4420717432,0.0,0.166399978972,34.3821554469,10.7710376103,4.73248802072,4.73248802072
 10/11  12:00:00,57.721758518,12.4420717432,0.0,0.126493717619,34.3821554469,10.7710376103,1.91131848371,1.91131848371
 10/11  13:00:00,57.6826703092,12.4420717432,0.0,0.0874055088257,34.3821554469,10.7710376103,0.91289849139,0.91289849139
 10/11  14:00:00,57.652967208,12.4420717432,0.0,0.0577024076015,34.3821554469,10.7710376103,0.146172676015,0.146172676015
 10/11  15:00:00,57.5958565417,12.4366662595,0.0,0.0059972249444,34.3821554469,10.7710376103,0.000404367189445,0.000404367189445
 10/11  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,53.2602097,12.4420717432,0.0,0.0564453386545,22.9214369646,9.5742556536,0.0618284634875,0.0618284634875
 10/11  20:00:00,48.2830054769,12.4420717432,0.0,0.096262566339,19.1011974705,8.3774736969,0.47249446971,0.47249446971
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,25.5019692548,12.4420717432,0.0,0.490213851222,1.91011974705,2.3935639134,50.3093455144,50.3093455144
 10/12  07:00:00,32.1414170277,12.4420717432,0.0,0.383405136252,7.6404789882,4.7871278268,35.520335948,35.520335948
 10/12  08:00:00,40.221161339,12.4420717432,0.0,0.300418428415,19.1011974705,8.3774736969,24.5052986245,24.5052986245
 10/12  09:00:00,57.7666739787,12.4420717432,0.0,0.171409178355,34.3821554469,10.7710376103,6.36787815025,6.36787815025
 10/12  10:00:00,57.6975684902,12.4420717432,0.0,0.102303689863,34.3821554469,10.7710376103,0.865598133821,0.865598133821
 10/12  11:00:00,57.6149667398,12.4420717432,0.0,0.0197019394543,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,57.5913682025,12.4312607759,0.0069143694774,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,57.713655004,12.4312607759,0.129201170917,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,57.7803541653,12.4312607759,0.195900332189,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,57.7383249953,12.4312607759,0.153871162205,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,44.9323712785,12.4312607759,0.00541788443427,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,53.1947552219,12.4330626037,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,48.2225064319,12.4420717432,0.0,0.0357635213585,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,25.4617229962,12.4420717432,0.0,0.449967592569,1.91011974705,2.3935639134,44.269266096,44.269266096
 10/13  07:00:00,32.0701388754,12.4420717432,0.0,0.312126983943,7.6404789882,4.7871278268,24.5169966426,24.5169966426
 10/13  08:00:00,40.1639590139,12.4420717432,0.0,0.243216103339,19.1011974705,8.3774736969,13.6069635164,13.6069635164
 10/13  09:00:00,57.7049488594,12.4420717432,0.0,0.109684059064,34.3821554469,10.7710376103,0.581729287069,0.581729287069
 10/13  10:00:00,57.6138970853,12.4402699153,0.0,0.0204341127716,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,57.8333919114,12.4312607759,0.248938078358,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,57.9710926937,12.4312607759,0.386638860607,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,58.1525728205,12.4312607759,0.568118987462,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,58.8761939328,12.4312607759,1.29174009977,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,59.183457656,12.4312607759,1.59900382293,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,58.7084072498,12.4312607759,1.12395341678,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,45.4871382697,12.4312607759,0.560184875656,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,53.4145685973,12.4312607759,0.221615203234,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,48.2063311636,12.4312607759,0.0303992202881,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,24.7434670912,12.4420717432,0.0,0.330102665977,1.91011974705,1.79517293505,36.5770190424,36.5770190424
 10/14  07:00:00,27.0344300069,12.4420717432,0.0,0.293439566224,3.8202394941,3.5903458701,28.7546958978,28.7546958978
 10/14  08:00:00,30.1268267572,12.4420717432,0.0,0.240126748191,11.4607184823,5.9839097835,24.1300423323,24.1300423323
 10/14  09:00:00,45.0186255629,12.4402699153,0.0,0.0826630294274,22.9214369646,9.5742556536,7.56131307998,7.56131307998
 10/14  10:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0135322637331,0.0135322637331
 10/14  11:00:00,58.0497387881,12.4312607759,0.465284955029,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  12:00:00,58.6324661316,12.4312607759,1.04801229852,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,59.2738536925,12.4312607759,1.68939985948,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,60.0516297117,12.4312607759,2.46717587868,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,61.4152115264,12.4312607759,3.83075769329,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,61.8705694012,12.4312607759,4.28611556811,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,61.4981465816,12.4312607759,3.91369274855,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,40.4585025068,12.4312607759,0.548570563582,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,38.1786502815,12.4312607759,0.0367612398613,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,38.1418890417,12.4312607759,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  21:00:00,28.1078461401,12.4312607759,0.0,0.0,3.8202394941,3.5903458701,0.637020308761,0.637020308761
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,20.2486656871,12.4420717432,0.0,0.396008579785,3.8202394941,3.5903458701,56.5331667797,56.5331667797
 10/15  09:00:00,20.0281458032,12.4420717432,0.0,0.175488695835,3.8202394941,3.5903458701,33.1095170637,33.1095170637
 10/15  10:00:00,34.8947123203,12.4330626037,0.0,0.0,15.2809579764,7.1806917402,9.21781234283,9.21781234283
 10/15  11:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,0.295575228065,0.295575228065
 10/15  12:00:00,45.2242012477,12.4312607759,0.297247853601,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  13:00:00,45.4948639354,12.4312607759,0.567910541335,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  14:00:00,45.931505506,12.4312607759,1.00455211197,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,46.0710050672,12.4312607759,1.14405167312,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,45.8995465282,12.4312607759,0.972593134086,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,35.116509985,12.4312607759,0.223599492506,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,26.2365342575,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,5.17686913524e-05,5.17686913524e-05
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,25.9507031737,12.4420717432,0.0,0.938947770119,1.91011974705,2.3935639134,131.204668334,131.204668334
 10/16  07:00:00,32.4406443348,12.4420717432,0.0,0.6826324433,7.6404789882,4.7871278268,93.5338557224,93.5338557224
 10/16  08:00:00,40.4187683114,12.4420717432,0.0,0.498025400874,19.1011974705,8.3774736969,67.415545602,67.415545602
 10/16  09:00:00,57.8356931554,12.4420717432,0.0,0.240428355008,34.3821554469,10.7710376103,37.5718526915,37.5718526915
 10/16  10:00:00,57.6203397075,12.4366662595,0.0,0.0304803907566,34.3821554469,10.7710376103,18.8885923756,18.8885923756
 10/16  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.11972973123,2.11972973123
 10/16  12:00:00,57.6303813816,12.4312607759,0.045927548498,0.0,34.3821554469,10.7710376103,0.256752940337,0.256752940337
 10/16  13:00:00,57.7960958636,12.4312607759,0.211642030556,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,57.9722158633,12.4312607759,0.387762030227,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,58.3268105518,12.4312607759,0.742356718743,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,58.3978448225,12.4312607759,0.813390989447,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,58.0155611309,12.4312607759,0.43110729787,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,46.3758556855,12.4312607759,0.0712356248082,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,53.1929533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.25346775212,0.25346775212
 10/16  20:00:00,48.1851787158,12.4348644316,0.0,0.00564311676426,19.1011974705,8.3774736969,13.0125873023,13.0125873023
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,25.9742586451,12.4420717432,0.0,0.962503241498,1.91011974705,2.3935639134,128.251207791,128.251207791
 10/17  07:00:00,32.5394263508,12.4420717432,0.0,0.78141445932,7.6404789882,4.7871278268,103.640013485,103.640013485
 10/17  08:00:00,40.5334190048,12.4420717432,0.0,0.61267609427,19.1011974705,8.3774736969,81.4516777289,81.4516777289
 10/17  09:00:00,57.8860497991,12.4420717432,0.0,0.290784998723,34.3821554469,10.7710376103,43.0160349905,43.0160349905
 10/17  10:00:00,57.6290792188,12.4384680874,0.0,0.0374180742226,34.3821554469,10.7710376103,19.84051647,19.84051647
 10/17  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.74084017351,2.74084017351
 10/17  12:00:00,57.7791403978,12.4312607759,0.194686564717,0.0,34.3821554469,10.7710376103,0.424200495522,0.424200495522
 10/17  13:00:00,58.1888533352,12.4312607759,0.604399502155,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,58.6468554345,12.4312607759,1.06240160141,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,58.9218752649,12.4312607759,1.33742143183,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,58.5515765528,12.4312607759,0.967122719775,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,58.2213203458,12.4312607759,0.636866512757,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,46.6275974796,12.4312607759,0.322977418864,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,53.3488080643,12.4312607759,0.155854670198,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  20:00:00,48.2013462278,12.4312607759,0.0254142845794,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,25.4470183973,12.4420717432,0.0,0.435262993639,1.91011974705,2.3935639134,61.2575105362,61.2575105362
 10/18  07:00:00,32.1646432031,12.4420717432,0.0,0.406631311605,7.6404789882,4.7871278268,51.9466561102,51.9466561102
 10/18  08:00:00,40.2651163684,12.4420717432,0.0,0.344373457833,19.1011974705,8.3774736969,38.5551464886,38.5551464886
 10/18  09:00:00,57.6772583494,12.4384680874,0.0,0.0855972048467,34.3821554469,10.7710376103,9.6545692561,9.6545692561
 10/18  10:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.216309107,0.216309107
 10/18  11:00:00,57.9458515856,12.4312607759,0.361397752576,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  12:00:00,58.3318504513,12.4312607759,0.747396618205,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  13:00:00,58.8877048814,12.4312607759,1.30325104829,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,59.3894037399,12.4312607759,1.80494990679,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,60.4607846646,12.4312607759,2.8763308315,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,60.7865656178,12.4312607759,3.20211178477,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,59.4165903925,12.4312607759,1.8321365594,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,47.0033037385,12.4312607759,0.698683677792,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,53.3355426632,12.4312607759,0.142589269165,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  20:00:00,48.1759319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.000822533069146,0.000822533069146
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,25.3751703762,12.4420717432,0.0,0.363414972549,1.91011974705,2.3935639134,51.5001949477,51.5001949477
 10/19  07:00:00,33.4165466665,12.4420717432,0.0,0.280868108382,7.6404789882,4.7871278268,33.1471592091,33.1471592091
 10/19  08:00:00,40.1422996058,12.4420717432,0.0,0.221556695203,19.1011974705,8.3774736969,19.9908274014,19.9908274014
 10/19  09:00:00,57.6198532672,12.4366662595,0.0,0.0299939504375,34.3821554469,10.7710376103,0.718289482277,0.718289482277
 10/19  10:00:00,57.7340147531,12.4312607759,0.149560919991,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  11:00:00,58.4302579446,12.4312607759,0.845804111515,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  12:00:00,59.1545776115,12.4312607759,1.57012377843,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  13:00:00,59.6480044978,12.4312607759,2.06355066471,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,60.1119752737,12.4312607759,2.52752144067,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,61.4501498034,12.4312607759,3.86569597037,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,60.3970578377,12.4312607759,2.81260400468,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,58.8083720121,12.4312607759,1.223918179,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,46.7286262257,12.4312607759,0.424006164964,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,53.2333772675,12.4312607759,0.0404238734747,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,48.1759319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,25.5200322617,12.4420717432,0.0,0.508276858049,1.91011974705,2.3935639134,74.7155609353,74.7155609353
 10/20  07:00:00,33.5742130797,12.4420717432,0.0,0.438534521547,7.6404789882,4.7871278268,59.7674542568,59.7674542568
 10/20  08:00:00,40.3319850116,12.4420717432,0.0,0.411242101077,19.1011974705,8.3774736969,52.0061704712,52.0061704712
 10/20  09:00:00,57.9241661256,12.4420717432,0.0,0.32890132528,34.3821554469,10.7710376103,36.4059432135,36.4059432135
 10/20  10:00:00,57.8788792921,12.4420717432,0.0,0.283614491707,34.3821554469,10.7710376103,30.153389661,30.153389661
 10/20  11:00:00,57.7985660197,12.4420717432,0.0,0.203301219359,34.3821554469,10.7710376103,18.4466076412,18.4466076412
 10/20  12:00:00,57.7718404648,12.4420717432,0.0,0.176575664459,34.3821554469,10.7710376103,18.0326923358,18.0326923358
 10/20  13:00:00,57.7682982173,12.4420717432,0.0,0.173033416966,34.3821554469,10.7710376103,19.1062589548,19.1062589548
 10/20  14:00:00,57.798414017,12.4420717432,0.0,0.203149216657,34.3821554469,10.7710376103,21.225852736,21.225852736
 10/20  15:00:00,57.8269964688,12.4420717432,0.0,0.231731668403,34.3821554469,10.7710376103,20.3402643666,20.3402643666
 10/20  16:00:00,57.8487259597,12.4420717432,0.0,0.253461159363,34.3821554469,10.7710376103,21.9839663984,21.9839663984
 10/20  17:00:00,57.8769421132,12.4420717432,0.0,0.281677312792,34.3821554469,10.7710376103,26.6942959607,26.6942959607
 10/20  18:00:00,46.6269714858,12.4420717432,0.0,0.311540457813,22.9214369646,9.5742556536,31.5400813604,31.5400813604
 10/20  19:00:00,53.559384397,12.4420717432,0.0,0.355620035683,22.9214369646,9.5742556536,38.2945780301,38.2945780301
 10/20  20:00:00,48.580169868,12.4420717432,0.0,0.393426957458,19.1011974705,8.3774736969,44.6456303736,44.6456303736
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,25.4815046152,12.4420717432,0.0,1.0681401899,1.91011974705,1.79517293505,114.654158418,114.654158418
 10/21  07:00:00,28.8961670552,12.4420717432,0.0,0.777509947825,3.8202394941,3.5903458701,86.942045352,86.942045352
 10/21  08:00:00,30.5426437938,12.4420717432,0.0,0.655943784881,11.4607184823,5.9839097835,72.672591538,72.672591538
 10/21  09:00:00,45.4625746239,12.4420717432,0.0,0.52481026251,22.9214369646,9.5742556536,52.6312634697,52.6312634697
 10/21  10:00:00,58.0705137435,12.4420717432,0.0,0.475248943098,34.3821554469,10.7710376103,42.1798312749,42.1798312749
 10/21  11:00:00,58.0353000149,12.4420717432,0.0,0.44003521458,34.3821554469,10.7710376103,34.1703885397,34.1703885397
 10/21  12:00:00,58.0161529928,12.4420717432,0.0,0.420888192388,34.3821554469,10.7710376103,32.3059326892,32.3059326892
 10/21  13:00:00,57.9434387062,12.4420717432,0.0,0.348173905798,34.3821554469,10.7710376103,27.0949597489,27.0949597489
 10/21  14:00:00,57.9056180552,12.4420717432,0.0,0.31035325488,34.3821554469,10.7710376103,23.5468239151,23.5468239151
 10/21  15:00:00,57.8990008333,12.4420717432,0.0,0.303736032897,34.3821554469,10.7710376103,22.5979904399,22.5979904399
 10/21  16:00:00,57.8962047361,12.4420717432,0.0,0.300939935779,34.3821554469,10.7710376103,21.6091699308,21.6091699308
 10/21  17:00:00,57.9222912803,12.4420717432,0.0,0.327026479962,34.3821554469,10.7710376103,25.7383804856,25.7383804856
 10/21  18:00:00,41.7041713865,12.4420717432,0.0,0.405761809303,19.1011974705,8.3774736969,41.4892473812,41.4892473812
 10/21  19:00:00,38.5999415319,12.4420717432,0.0,0.447241522943,11.4607184823,5.9839097835,47.0658068275,47.0658068275
 10/21  20:00:00,38.6439503898,12.4420717432,0.0,0.491250380873,11.4607184823,5.9839097835,52.2652255336,52.2652255336
 10/21  21:00:00,28.6617385176,12.4420717432,0.0,0.543081410244,3.8202394941,3.5903458701,62.370525657,62.370525657
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,21.0103451563,12.4420717432,0.0,1.15768804893,3.8202394941,3.5903458701,124.754631189,124.754631189
 10/22  09:00:00,20.6639917936,12.4420717432,0.0,0.81133468626,3.8202394941,3.5903458701,93.1469139326,93.1469139326
 10/22  10:00:00,35.4418357404,12.4420717432,0.0,0.538114280614,15.2809579764,7.1806917402,70.9014565943,70.9014565943
 10/22  11:00:00,35.0962548711,12.4420717432,0.0,0.192533411299,15.2809579764,7.1806917402,52.0505723481,52.0505723481
 10/22  12:00:00,44.9915520383,12.4420717432,0.0,0.0537876769841,22.9214369646,9.5742556536,30.6309432996,30.6309432996
 10/22  13:00:00,45.04625866,12.4420717432,0.0,0.108494298632,22.9214369646,9.5742556536,24.2380479645,24.2380479645
 10/22  14:00:00,45.1374957221,12.4420717432,0.0,0.199731360739,22.9214369646,9.5742556536,24.80721292,24.80721292
 10/22  15:00:00,45.1077892693,12.4420717432,0.0,0.170024907894,22.9214369646,9.5742556536,21.6199404578,21.6199404578
 10/22  16:00:00,45.1202900583,12.4420717432,0.0,0.182525696931,22.9214369646,9.5742556536,18.2903678757,18.2903678757
 10/22  17:00:00,34.9641647002,12.4420717432,0.0,0.0604432404625,15.2809579764,7.1806917402,32.8730885148,32.8730885148
 10/22  18:00:00,27.7459277087,12.4420717432,0.0,0.120915817246,7.6404789882,4.7871278268,43.3227636869,43.3227636869
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,26.1912903491,12.4420717432,0.0,1.17953494549,1.91011974705,2.3935639134,135.560876299,135.560876299
 10/23  07:00:00,34.0115654981,12.4420717432,0.0,0.875886939955,7.6404789882,4.7871278268,102.488792496,102.488792496
 10/23  08:00:00,40.6872152921,12.4420717432,0.0,0.76647238152,19.1011974705,8.3774736969,87.7733566233,87.7733566233
 10/23  09:00:00,58.2089656709,12.4420717432,0.0,0.613700870492,34.3821554469,10.7710376103,64.9230014558,64.9230014558
 10/23  10:00:00,58.1312690351,12.4420717432,0.0,0.536004234718,34.3821554469,10.7710376103,57.7487064109,57.7487064109
 10/23  11:00:00,58.0753382479,12.4420717432,0.0,0.48007344754,34.3821554469,10.7710376103,49.9080744587,49.9080744587
 10/23  12:00:00,58.0306880429,12.4420717432,0.0,0.435423242576,34.3821554469,10.7710376103,44.1854131976,44.1854131976
 10/23  13:00:00,57.9763164326,12.4420717432,0.0,0.381051632195,34.3821554469,10.7710376103,36.6215465004,36.6215465004
 10/23  14:00:00,57.9162841215,12.4420717432,0.0,0.321019321151,34.3821554469,10.7710376103,29.0766255755,29.0766255755
 10/23  15:00:00,57.8746461695,12.4420717432,0.0,0.279381369159,34.3821554469,10.7710376103,22.6448398087,22.6448398087
 10/23  16:00:00,57.8961135175,12.4420717432,0.0,0.300848717151,34.3821554469,10.7710376103,26.9647988951,26.9647988951
 10/23  17:00:00,57.9654735954,12.4420717432,0.0,0.37020879499,34.3821554469,10.7710376103,36.5811320958,36.5811320958
 10/23  18:00:00,48.1066779727,12.4420717432,0.0,0.413580277968,22.9214369646,9.5742556536,42.5578663342,42.5578663342
 10/23  19:00:00,53.6845560309,12.4420717432,0.0,0.480791669586,22.9214369646,9.5742556536,51.7797168178,51.7797168178
 10/23  20:00:00,48.7210039176,12.4420717432,0.0,0.534261007059,19.1011974705,8.3774736969,57.0031065638,57.0031065638
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,26.3077330268,12.4420717432,0.0,1.29597762319,1.91011974705,2.3935639134,131.460334289,131.460334289
 10/24  07:00:00,34.0654123026,12.4420717432,0.0,0.929733744422,7.6404789882,4.7871278268,100.719756022,100.719756022
 10/24  08:00:00,40.7215711622,12.4420717432,0.0,0.800828251665,19.1011974705,8.3774736969,84.8140142174,84.8140142174
 10/24  09:00:00,58.2434593422,12.4420717432,0.0,0.648194541843,34.3821554469,10.7710376103,62.8808127556,62.8808127556
 10/24  10:00:00,58.1790823018,12.4420717432,0.0,0.58381750147,34.3821554469,10.7710376103,58.1155352313,58.1155352313
 10/24  11:00:00,58.0811533563,12.4420717432,0.0,0.485888555896,34.3821554469,10.7710376103,50.007145857,50.007145857
 10/24  12:00:00,57.8798425816,12.4420717432,0.0,0.284577781203,34.3821554469,10.7710376103,42.6698620982,42.6698620982
 10/24  13:00:00,57.8876994033,12.4420717432,0.0,0.292434602922,34.3821554469,10.7710376103,38.9103249095,38.9103249095
 10/24  14:00:00,57.9249345097,12.4420717432,0.0,0.32966970934,34.3821554469,10.7710376103,34.4636425271,34.4636425271
 10/24  15:00:00,57.8919630928,12.4420717432,0.0,0.296698292426,34.3821554469,10.7710376103,27.9205626007,27.9205626007
 10/24  16:00:00,57.9109876287,12.4420717432,0.0,0.315722828352,34.3821554469,10.7710376103,29.1222282153,29.1222282153
 10/24  17:00:00,57.9711038241,12.4420717432,0.0,0.375839023698,34.3821554469,10.7710376103,36.6930764712,36.6930764712
 10/24  18:00:00,48.110400973,12.4420717432,0.0,0.417303278263,22.9214369646,9.5742556536,42.9541020949,42.9541020949
 10/24  19:00:00,53.6834291478,12.4420717432,0.0,0.479664786465,22.9214369646,9.5742556536,50.7418647468,50.7418647468
 10/24  20:00:00,48.687401705,12.4420717432,0.0,0.500658794421,19.1011974705,8.3774736969,52.9736009759,52.9736009759
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,26.2860834314,12.4420717432,0.0,1.27432802779,1.91011974705,2.3935639134,139.989968134,139.989968134
 10/25  07:00:00,34.0988371477,12.4420717432,0.0,0.963158589537,7.6404789882,4.7871278268,109.075711994,109.075711994
 10/25  08:00:00,40.7682209044,12.4420717432,0.0,0.84747799383,19.1011974705,8.3774736969,94.3430820909,94.3430820909
 10/25  09:00:00,58.2583230567,12.4420717432,0.0,0.663058256319,34.3821554469,10.7710376103,68.1103699792,68.1103699792
 10/25  10:00:00,58.1153670178,12.4420717432,0.0,0.520102217477,34.3821554469,10.7710376103,54.9082717086,54.9082717086
 10/25  11:00:00,57.8100064449,12.4420717432,0.0,0.214741644521,34.3821554469,10.7710376103,38.9686213176,38.9686213176
 10/25  12:00:00,57.7386522042,12.4420717432,0.0,0.143387403871,34.3821554469,10.7710376103,30.5419094999,30.5419094999
 10/25  13:00:00,57.7795910941,12.4420717432,0.0,0.18432629377,34.3821554469,10.7710376103,23.3523848633,23.3523848633
 10/25  14:00:00,57.8324279868,12.4420717432,0.0,0.237163186443,34.3821554469,10.7710376103,22.7110774739,22.7110774739
 10/25  15:00:00,57.848946323,12.4420717432,0.0,0.253681522654,34.3821554469,10.7710376103,20.9744230464,20.9744230464
 10/25  16:00:00,57.8727815016,12.4420717432,0.0,0.277516701281,34.3821554469,10.7710376103,22.2468124331,22.2468124331
 10/25  17:00:00,57.9058188347,12.4420717432,0.0,0.310554034356,34.3821554469,10.7710376103,26.4894787231,26.4894787231
 10/25  18:00:00,48.0477813412,12.4420717432,0.0,0.354683646543,22.9214369646,9.5742556536,33.8540593596,33.8540593596
 10/25  19:00:00,53.6281312207,12.4420717432,0.0,0.424366859338,22.9214369646,9.5742556536,44.0452364317,44.0452364317
 10/25  20:00:00,48.6293223659,12.4420717432,0.0,0.442579455318,19.1011974705,8.3774736969,46.2652453463,46.2652453463
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,26.542577541,12.4420717432,0.0,1.53082213738,1.91011974705,2.3935639134,173.152963228,173.152963228
 10/26  07:00:00,34.3226616803,12.4420717432,0.0,1.18698312216,7.6404789882,4.7871278268,139.907200433,139.907200433
 10/26  08:00:00,40.9531163226,12.4420717432,0.0,1.03237341201,19.1011974705,8.3774736969,120.876621766,120.876621766
 10/26  09:00:00,58.3099005302,12.4420717432,0.0,0.714635729806,34.3821554469,10.7710376103,88.9549077306,88.9549077306
 10/26  10:00:00,58.0973592143,12.4420717432,0.0,0.50209441397,34.3821554469,10.7710376103,71.8596343281,71.8596343281
 10/26  11:00:00,57.8593241814,12.4420717432,0.0,0.26405938105,34.3821554469,10.7710376103,47.6049027039,47.6049027039
 10/26  12:00:00,57.7510401417,12.4420717432,0.0,0.15577534129,34.3821554469,10.7710376103,33.0703638702,33.0703638702
 10/26  13:00:00,57.6502004742,12.4402699153,0.0,0.0567375017151,34.3821554469,10.7710376103,26.872520074,26.872520074
 10/26  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,17.1244918917,17.1244918917
 10/26  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,7.80224795282,7.80224795282
 10/26  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,10.0402884913,10.0402884913
 10/26  17:00:00,57.638225398,12.4384680874,0.0,0.046564253382,34.3821554469,10.7710376103,18.5832844727,18.5832844727
 10/26  18:00:00,47.8852232678,12.4420717432,0.0,0.192125573061,22.9214369646,9.5742556536,24.1526122957,24.1526122957
 10/26  19:00:00,53.5160231566,12.4420717432,0.0,0.312258795246,22.9214369646,9.5742556536,37.2366398861,37.2366398861
 10/26  20:00:00,48.5771864024,12.4420717432,0.0,0.390443491848,19.1011974705,8.3774736969,48.7294173654,48.7294173654
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,26.0444245022,12.4420717432,0.0,1.03266909857,1.91011974705,2.3935639134,122.378186518,122.378186518
 10/27  07:00:00,33.9593586899,12.4420717432,0.0,0.823680131776,7.6404789882,4.7871278268,98.9754797525,98.9754797525
 10/27  08:00:00,40.6796452346,12.4420717432,0.0,0.75890232407,19.1011974705,8.3774736969,89.9308674149,89.9308674149
 10/27  09:00:00,58.1551698118,12.4420717432,0.0,0.559905011448,34.3821554469,10.7710376103,61.1250711037,61.1250711037
 10/27  10:00:00,57.867219135,12.4420717432,0.0,0.271954334682,34.3821554469,10.7710376103,44.7271425564,44.7271425564
 10/27  11:00:00,57.6001390293,12.4348644316,0.0,0.0120815404901,34.3821554469,10.7710376103,30.1059350992,30.1059350992
 10/27  12:00:00,57.6378534563,12.4384680874,0.0,0.0461923116764,34.3821554469,10.7710376103,25.7995908021,25.7995908021
 10/27  13:00:00,57.6967617489,12.4420717432,0.0,0.101496948556,34.3821554469,10.7710376103,20.0350661079,20.0350661079
 10/27  14:00:00,57.5931215007,12.4348644316,0.0,0.00506401185139,34.3821554469,10.7710376103,11.9491192261,11.9491192261
 10/27  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,5.50825504245,5.50825504245
 10/27  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,5.44490147593,5.44490147593
 10/27  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,13.900377544,13.900377544
 10/27  18:00:00,47.7948044847,12.4402699153,0.0,0.103508617865,22.9214369646,9.5742556536,28.2297188815,28.2297188815
 10/27  19:00:00,53.5210566026,12.4420717432,0.0,0.317292241215,22.9214369646,9.5742556536,43.0043690722,43.0043690722
 10/27  20:00:00,48.5640940377,12.4420717432,0.0,0.377351127094,19.1011974705,8.3774736969,49.0583069805,49.0583069805
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.5919752276,12.4420717432,0.0,1.17861080238,1.91011974705,1.79517293505,144.133833813,144.133833813
 10/28  07:00:00,28.9969517697,12.4420717432,0.0,0.878294662312,3.8202394941,3.5903458701,109.58985973,109.58985973
 10/28  08:00:00,32.0548198999,12.4420717432,0.0,0.79045322423,11.4607184823,5.9839097835,98.1070681293,98.1070681293
 10/28  09:00:00,45.5601184899,12.4420717432,0.0,0.622354128499,22.9214369646,9.5742556536,73.0936667679,73.0936667679
 10/28  10:00:00,58.059124898,12.4420717432,0.0,0.463860097605,34.3821554469,10.7710376103,53.1576914075,53.1576914075
 10/28  11:00:00,57.8849685286,12.4420717432,0.0,0.289703728254,34.3821554469,10.7710376103,37.3486339469,37.3486339469
 10/28  12:00:00,57.8557526634,12.4420717432,0.0,0.260487863001,34.3821554469,10.7710376103,28.9169005436,28.9169005436
 10/28  13:00:00,57.8306246532,12.4420717432,0.0,0.235359852856,34.3821554469,10.7710376103,20.4855433995,20.4855433995
 10/28  14:00:00,57.7890130585,12.4420717432,0.0,0.193748258177,34.3821554469,10.7710376103,13.5462926168,13.5462926168
 10/28  15:00:00,57.7160785492,12.4420717432,0.0,0.120813748844,34.3821554469,10.7710376103,6.94855045376,6.94855045376
 10/28  16:00:00,57.5960048962,12.4348644316,0.0,0.00794740734634,34.3821554469,10.7710376103,5.64462473002,5.64462473002
 10/28  17:00:00,57.6138186814,12.4402699153,0.0,0.0203557089581,34.3821554469,10.7710376103,11.1256080669,11.1256080669
 10/28  18:00:00,42.9390547786,12.4420717432,0.0,0.262978534675,19.1011974705,8.3774736969,35.4975379436,35.4975379436
 10/28  19:00:00,38.5845210614,12.4420717432,0.0,0.431821052443,11.4607184823,5.9839097835,55.3001307296,55.3001307296
 10/28  20:00:00,38.6963405307,12.4420717432,0.0,0.543640521731,11.4607184823,5.9839097835,68.6170655054,68.6170655054
 10/28  21:00:00,28.7695649555,12.4420717432,0.0,0.650907848164,3.8202394941,3.5903458701,85.0166031315,85.0166031315
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.97309451,0.00180182788301,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,12.005127629,0.010810967298,0.0,0.0230239796162,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,12.0646362624,0.0356109463138,0.0,0.0577326339629,1.91011974705,1.79517293505,0.740833843076,0.740833843076
 10/29  08:00:00,22.8829891646,12.4420717432,0.0,1.65266539059,3.8202394941,3.5903458701,195.461345186,195.461345186
 10/29  09:00:00,20.7730012579,12.4420717432,0.0,0.920344150496,3.8202394941,3.5903458701,129.795645034,129.795645034
 10/29  10:00:00,35.2870620132,12.4420717432,0.0,0.383340553464,15.2809579764,7.1806917402,83.896306132,83.896306132
 10/29  11:00:00,34.9865866795,12.4402699153,0.0,0.0846670476049,15.2809579764,7.1806917402,61.4305128483,61.4305128483
 10/29  12:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,39.925974552,39.925974552
 10/29  13:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,29.4456876521,29.4456876521
 10/29  14:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,18.8403074166,18.8403074166
 10/29  15:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,13.1688774413,13.1688774413
 10/29  16:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,10.4416692352,10.4416692352
 10/29  17:00:00,34.8929104925,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,21.5478098777,21.5478098777
 10/29  18:00:00,28.9918675909,12.4312607759,0.0,0.0,7.6404789882,4.7871278268,35.6503237644,35.6503237644
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,26.2165977752,12.4420717432,0.0,1.2048423716,1.91011974705,2.3935639134,151.636973086,151.636973086
 10/30  07:00:00,34.0739274042,12.4420717432,0.0,0.938248846053,7.6404789882,4.7871278268,119.704652115,119.704652115
 10/30  08:00:00,42.1048491911,12.4420717432,0.0,0.806439613848,19.1011974705,8.3774736969,100.763252902,100.763252902
 10/30  09:00:00,58.0449248627,12.4420717432,0.0,0.449660062296,34.3821554469,10.7710376103,65.2922644403,65.2922644403
 10/30  10:00:00,57.6692554348,12.4384680874,0.0,0.0775942902299,34.3821554469,10.7710376103,38.5343257651,38.5343257651
 10/30  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,14.7625712049,14.7625712049
 10/30  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,4.85200087587,4.85200087587
 10/30  13:00:00,57.6788967163,12.4312607759,0.0944428832093,0.0,34.3821554469,10.7710376103,2.28067762358,2.28067762358
 10/30  14:00:00,57.8726857079,12.4312607759,0.288231874829,0.0,34.3821554469,10.7710376103,0.851792682666,0.851792682666
 10/30  15:00:00,58.041861138,12.4312607759,0.45740730495,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,58.0308459987,12.4312607759,0.446392165678,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,57.7870192132,12.4312607759,0.202565380123,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,49.0599533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.316978230283,0.316978230283
 10/30  19:00:00,53.1929533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,3.15409538482,3.15409538482
 10/30  20:00:00,48.1759319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,9.0805635402,9.0805635402
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
