Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,25.4679529708,12.4420717432,0.0,0.456197567148,1.91011974705,2.3935639134,64.0554522954,64.0554522954
 10/31  07:00:00,33.5097944882,12.4420717432,0.0,0.374115930076,7.6404789882,4.7871278268,47.3691694372,47.3691694372
 10/31  08:00:00,41.6175832069,12.4420717432,0.0,0.319173629702,19.1011974705,8.3774736969,35.0663717551,35.0663717551
 10/31  09:00:00,57.7557106588,12.4420717432,0.0,0.160445858426,34.3821554469,10.7710376103,16.4165605442,16.4165605442
 10/31  10:00:00,57.5886194434,12.4330626037,0.0,0.0023637824672,34.3821554469,10.7710376103,6.82126057975,6.82126057975
 10/31  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.649358318432,0.649358318432
 10/31  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0271157808274,0.0271157808274
 10/31  13:00:00,57.5860128794,12.4312607759,0.00155904633355,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  14:00:00,57.5904172268,12.4312607759,0.00596339375329,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,57.6440996532,12.4312607759,0.0596458201811,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,57.5908618248,12.4312607759,0.00640799169136,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,49.0599533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,53.2254101962,12.4402699153,0.0,0.0234476627441,22.9214369646,9.5742556536,1.648183599,1.648183599
 10/31  20:00:00,48.2727255341,12.4420717432,0.0,0.0859826235368,19.1011974705,8.3774736969,6.8550622726,6.8550622726
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,25.6128686971,12.4420717432,0.0,0.601113293483,1.91011974705,2.3935639134,73.2087519616,73.2087519616
 11/01  07:00:00,33.5966792881,12.4420717432,0.0,0.461000729945,7.6404789882,4.7871278268,52.3190840417,52.3190840417
 11/01  08:00:00,41.6961972965,12.4420717432,0.0,0.397787719245,19.1011974705,8.3774736969,40.9996792712,40.9996792712
 11/01  09:00:00,57.8768106641,12.4420717432,0.0,0.281545863716,34.3821554469,10.7710376103,21.042145304,21.042145304
 11/01  10:00:00,57.8187051525,12.4420717432,0.0,0.223440352136,34.3821554469,10.7710376103,16.0550202394,16.0550202394
 11/01  11:00:00,57.7745313765,12.4420717432,0.0,0.179266576168,34.3821554469,10.7710376103,9.87429235914,9.87429235914
 11/01  12:00:00,57.7488957931,12.4420717432,0.0,0.153630992756,34.3821554469,10.7710376103,6.88979295325,6.88979295325
 11/01  13:00:00,57.7254231588,12.4420717432,0.0,0.130158358441,34.3821554469,10.7710376103,4.17417088315,4.17417088315
 11/01  14:00:00,57.6956076168,12.4420717432,0.0,0.1003428164,34.3821554469,10.7710376103,1.52928364145,1.52928364145
 11/01  15:00:00,57.6746706563,12.4420717432,0.0,0.0794058559141,34.3821554469,10.7710376103,1.12441426471,1.12441426471
 11/01  16:00:00,57.6896469826,12.4420717432,0.0,0.0943821822575,34.3821554469,10.7710376103,1.28375934076,1.28375934076
 11/01  17:00:00,57.7269168756,12.4420717432,0.0,0.131652075283,34.3821554469,10.7710376103,2.93471262517,2.93471262517
 11/01  18:00:00,49.2462421624,12.4420717432,0.0,0.175477801068,22.9214369646,9.5742556536,9.67157602708,9.67157602708
 11/01  19:00:00,53.4442356044,12.4420717432,0.0,0.240471242992,22.9214369646,9.5742556536,18.9829355431,18.9829355431
 11/01  20:00:00,48.4600222379,12.4420717432,0.0,0.273279327365,19.1011974705,8.3774736969,24.2108718547,24.2108718547
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,25.8675102331,12.4420717432,0.0,0.855754829465,1.91011974705,2.3935639134,96.7063283678,96.7063283678
 11/02  07:00:00,33.8008075252,12.4420717432,0.0,0.665128967014,7.6404789882,4.7871278268,74.2022945451,74.2022945451
 11/02  08:00:00,41.8945914025,12.4420717432,0.0,0.596181825272,19.1011974705,8.3774736969,62.9627960237,62.9627960237
 11/02  09:00:00,58.0874798738,12.4420717432,0.0,0.492215073446,34.3821554469,10.7710376103,45.2049202114,45.2049202114
 11/02  10:00:00,58.0225016346,12.4420717432,0.0,0.427236834251,34.3821554469,10.7710376103,41.3934951646,41.3934951646
 11/02  11:00:00,57.978276257,12.4420717432,0.0,0.383011456633,34.3821554469,10.7710376103,34.7069957,34.7069957
 11/02  12:00:00,57.9646725907,12.4420717432,0.0,0.369407790363,34.3821554469,10.7710376103,33.3211756239,33.3211756239
 11/02  13:00:00,57.9487855975,12.4420717432,0.0,0.353520797101,34.3821554469,10.7710376103,31.4691212341,31.4691212341
 11/02  14:00:00,57.9421190281,12.4420717432,0.0,0.346854227736,34.3821554469,10.7710376103,30.7074207449,30.7074207449
 11/02  15:00:00,57.9297514535,12.4420717432,0.0,0.334486653171,34.3821554469,10.7710376103,27.9264809322,27.9264809322
 11/02  16:00:00,57.933098865,12.4420717432,0.0,0.337834064595,34.3821554469,10.7710376103,28.0622862759,28.0622862759
 11/02  17:00:00,57.9586215966,12.4420717432,0.0,0.363356796203,34.3821554469,10.7710376103,31.8007948928,31.8007948928
 11/02  18:00:00,49.468053278,12.4420717432,0.0,0.397288916655,22.9214369646,9.5742556536,37.3520824546,37.3520824546
 11/02  19:00:00,53.6503381748,12.4420717432,0.0,0.446573813395,22.9214369646,9.5742556536,44.516506305,44.516506305
 11/02  20:00:00,48.6707862255,12.4420717432,0.0,0.484043314934,19.1011974705,8.3774736969,50.656668978,50.656668978
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,26.3598877668,12.4420717432,0.0,1.34813236314,1.91011974705,2.3935639134,150.491975014,150.491975014
 11/03  07:00:00,34.1406817381,12.4420717432,0.0,1.00500317995,7.6404789882,4.7871278268,113.393008374,113.393008374
 11/03  08:00:00,42.191512957,12.4420717432,0.0,0.893103379739,19.1011974705,8.3774736969,99.5118306444,99.5118306444
 11/03  09:00:00,58.3640814009,12.4420717432,0.0,0.768816600528,34.3821554469,10.7710376103,82.2686066709,82.2686066709
 11/03  10:00:00,58.2536399367,12.4420717432,0.0,0.658375136354,34.3821554469,10.7710376103,77.0342535867,77.0342535867
 11/03  11:00:00,58.1978978538,12.4420717432,0.0,0.60263305348,34.3821554469,10.7710376103,64.5654180698,64.5654180698
 11/03  12:00:00,58.1404120143,12.4420717432,0.0,0.545147213981,34.3821554469,10.7710376103,54.5321633562,54.5321633562
 11/03  13:00:00,58.0808605843,12.4420717432,0.0,0.485595783965,34.3821554469,10.7710376103,46.2424356297,46.2424356297
 11/03  14:00:00,58.0412253172,12.4420717432,0.0,0.445960516836,34.3821554469,10.7710376103,42.2757813337,42.2757813337
 11/03  15:00:00,58.0112788541,12.4420717432,0.0,0.416014053756,34.3821554469,10.7710376103,38.5295341972,38.5295341972
 11/03  16:00:00,58.0288893745,12.4420717432,0.0,0.433624574107,34.3821554469,10.7710376103,39.9351750704,39.9351750704
 11/03  17:00:00,58.0645199957,12.4420717432,0.0,0.46925519535,34.3821554469,10.7710376103,47.2510062342,47.2510062342
 11/03  18:00:00,49.5939660034,12.4420717432,0.0,0.523201642044,22.9214369646,9.5742556536,53.5079553423,53.5079553423
 11/03  19:00:00,53.8045861876,12.4420717432,0.0,0.600821826207,22.9214369646,9.5742556536,63.5934618024,63.5934618024
 11/03  20:00:00,48.8416770705,12.4420717432,0.0,0.654934159927,19.1011974705,8.3774736969,71.760412387,71.760412387
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9936584173,0.00900913941503,0.0,0.0133565958302,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,12.0693278905,0.0365757817377,0.0,0.0614594266888,1.91011974705,1.79517293505,0.769612225882,0.769612225882
 11/04  06:00:00,26.1268417958,12.4420717432,0.0,1.71347737051,1.91011974705,1.79517293505,195.628426334,195.628426334
 11/04  07:00:00,29.4609315685,12.4420717432,0.0,1.34227446111,3.8202394941,3.5903458701,158.76727634,158.76727634
 11/04  08:00:00,32.4823368649,12.4420717432,0.0,1.21797018925,11.4607184823,5.9839097835,148.898555573,148.898555573
 11/04  09:00:00,45.8771825067,12.4420717432,0.0,0.939418145322,22.9214369646,9.5742556536,124.427912638,124.427912638
 11/04  10:00:00,58.2002748328,12.4420717432,0.0,0.605010032429,34.3821554469,10.7710376103,98.922833369,98.922833369
 11/04  11:00:00,57.984083823,12.4420717432,0.0,0.388819022661,34.3821554469,10.7710376103,79.8893589982,79.8893589982
 11/04  12:00:00,58.0103319466,12.4420717432,0.0,0.41506714619,34.3821554469,10.7710376103,74.1242024377,74.1242024377
 11/04  13:00:00,58.1188602955,12.4420717432,0.0,0.523595495167,34.3821554469,10.7710376103,69.8545994665,69.8545994665
 11/04  14:00:00,58.1006345555,12.4420717432,0.0,0.505369755185,34.3821554469,10.7710376103,64.4886026866,64.4886026866
 11/04  15:00:00,58.1026035299,12.4420717432,0.0,0.507338729534,34.3821554469,10.7710376103,62.09737057,62.09737057
 11/04  16:00:00,58.0733860574,12.4420717432,0.0,0.478121257064,34.3821554469,10.7710376103,60.3952904847,60.3952904847
 11/04  17:00:00,58.1284992778,12.4420717432,0.0,0.533234477466,34.3821554469,10.7710376103,64.6927576369,64.6927576369
 11/04  18:00:00,44.7237983223,12.4420717432,0.0,0.670055411747,19.1011974705,8.3774736969,83.9172985169,83.9172985169
 11/04  19:00:00,38.9654585139,12.4420717432,0.0,0.812758504978,11.4607184823,5.9839097835,102.796693926,102.796693926
 11/04  20:00:00,39.0524260171,12.4420717432,0.0,0.899726008096,11.4607184823,5.9839097835,112.836716496,112.836716496
 11/04  21:00:00,29.0704766958,12.4420717432,0.0,0.951819588411,3.8202394941,3.5903458701,122.295752388,122.295752388
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9908879154,0.00720731153203,0.0,0.0123879218054,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,12.1182978559,0.0665617298544,0.0,0.0804434439743,1.91011974705,1.79517293505,1.67755115519,1.67755115519
 11/05  03:00:00,12.2271080093,0.121014506727,0.0,0.134800820449,1.91011974705,1.79517293505,3.30305833191,3.30305833191
 11/05  04:00:00,12.313282092,0.167569984889,0.0,0.17441942499,1.91011974705,1.79517293505,4.77626406907,4.77626406907
 11/05  05:00:00,12.4354064808,0.255697658108,0.0,0.208416140545,1.91011974705,1.79517293505,7.47842823299,7.47842823299
 11/05  06:00:00,12.5014179216,0.288932982893,0.0,0.241192256621,1.91011974705,1.79517293505,8.54658351774,8.54658351774
 11/05  07:00:00,12.5417726734,0.325712663265,0.0,0.244767328019,1.91011974705,1.79517293505,9.63766612991,9.63766612991
 11/05  08:00:00,23.1495085683,12.4420717432,0.0,1.91918479425,3.8202394941,3.5903458701,233.910723574,233.910723574
 11/05  09:00:00,21.1434236899,12.4420717432,0.0,1.29076658253,3.8202394941,3.5903458701,176.198469458,176.198469458
 11/05  10:00:00,35.6748546928,12.4420717432,0.0,0.771133232993,15.2809579764,7.1806917402,140.481652267,140.481652267
 11/05  11:00:00,35.441649549,12.4420717432,0.0,0.537928089255,15.2809579764,7.1806917402,117.006342295,117.006342295
 11/05  12:00:00,45.5068066722,12.4420717432,0.0,0.569042310844,22.9214369646,9.5742556536,95.0419407294,95.0419407294
 11/05  13:00:00,45.5716710228,12.4420717432,0.0,0.633906661418,22.9214369646,9.5742556536,88.521665319,88.521665319
 11/05  14:00:00,45.6024296332,12.4420717432,0.0,0.664665271844,22.9214369646,9.5742556536,83.9386000232,83.9386000232
 11/05  15:00:00,45.6097361797,12.4420717432,0.0,0.671971818303,22.9214369646,9.5742556536,80.9025217548,80.9025217548
 11/05  16:00:00,45.6065417699,12.4420717432,0.0,0.668777408494,22.9214369646,9.5742556536,78.9245002135,78.9245002135
 11/05  17:00:00,35.2973122947,12.4420717432,0.0,0.393590834928,15.2809579764,7.1806917402,102.22327697,102.22327697
 11/05  18:00:00,29.451226709,12.4420717432,0.0,0.448548150811,7.6404789882,4.7871278268,112.6811503,112.6811503
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5756994522,0.00540548364902,0.0,0.000610308119272,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.59893509,0.010810967298,0.0,0.0184404622318,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.6182661424,0.010810967298,0.0,0.0377715146177,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.6442479517,0.0208126451075,0.0,0.053751646109,1.91011974705,2.3935639134,0.30171387202,0.30171387202
 11/06  06:00:00,12.6733870992,0.0340924536154,0.0,0.0696109851236,1.91011974705,2.3935639134,0.696603867143,0.696603867143
 11/06  07:00:00,26.6309702715,12.4420717432,0.0,1.6192148679,1.91011974705,2.3935639134,186.906235472,186.906235472
 11/06  08:00:00,28.8031419795,12.4420717432,0.0,1.17813008803,7.6404789882,4.7871278268,137.414824496,137.414824496
 11/06  09:00:00,40.9196088054,12.4420717432,0.0,0.998865894874,19.1011974705,8.3774736969,116.252325751,116.252325751
 11/06  10:00:00,58.453841354,12.4420717432,0.0,0.858576553611,34.3821554469,10.7710376103,94.1034553456,94.1034553456
 11/06  11:00:00,58.3840204356,12.4420717432,0.0,0.788755635282,34.3821554469,10.7710376103,87.445154277,87.445154277
 11/06  12:00:00,58.2893451049,12.4420717432,0.0,0.694080304568,34.3821554469,10.7710376103,74.9025532628,74.9025532628
 11/06  13:00:00,58.2096968589,12.4420717432,0.0,0.614432058501,34.3821554469,10.7710376103,68.8803549484,68.8803549484
 11/06  14:00:00,58.185484898,12.4420717432,0.0,0.590220097647,34.3821554469,10.7710376103,63.1044476097,63.1044476097
 11/06  15:00:00,58.1326211603,12.4420717432,0.0,0.537356359974,34.3821554469,10.7710376103,55.0324119541,55.0324119541
 11/06  16:00:00,58.055110411,12.4420717432,0.0,0.459845610623,34.3821554469,10.7710376103,48.4401323909,48.4401323909
 11/06  17:00:00,58.0867864913,12.4420717432,0.0,0.491521690975,34.3821554469,10.7710376103,52.3104628392,52.3104628392
 11/06  18:00:00,62.3108980288,12.4420717432,0.0,0.582633228446,34.3821554469,10.7710376103,61.8418890456,61.8418890456
 11/06  19:00:00,53.8600473649,12.4420717432,0.0,0.656283003522,22.9214369646,9.5742556536,71.2978933446,71.2978933446
 11/06  20:00:00,53.9634314918,12.4420717432,0.0,0.759667130396,22.9214369646,9.5742556536,86.4403914944,86.4403914944
 11/06  21:00:00,49.0260356598,12.4420717432,0.0,0.83929274923,19.1011974705,8.3774736969,97.9671779539,97.9671779539
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.6242831727,0.0222068499647,0.0,0.032392662277,1.91011974705,2.3935639134,0.343177104415,0.343177104415
 11/07  03:00:00,12.7114739691,0.0504045085679,0.0,0.0913858001278,1.91011974705,2.3935639134,1.18105821851,1.18105821851
 11/07  04:00:00,12.7912115987,0.0898156564793,0.0,0.131712281788,1.91011974705,2.3935639134,2.37632332231,2.37632332231
 11/07  05:00:00,12.8651962405,0.13191277552,0.0,0.163599804512,1.91011974705,2.3935639134,3.63651831508,3.63651831508
 11/07  06:00:00,12.9320656616,0.168072884816,0.0,0.194309116367,1.91011974705,2.3935639134,4.79288282267,4.79288282267
 11/07  07:00:00,26.8881523828,12.4420717432,0.0,1.87639697921,1.91011974705,2.3935639134,222.905338076,222.905338076
 11/07  08:00:00,29.0250189948,12.4420717432,0.0,1.40000710326,7.6404789882,4.7871278268,168.665731195,168.665731195
 11/07  09:00:00,40.9122938682,12.4420717432,0.0,0.991550957634,19.1011974705,8.3774736969,136.39837675,136.39837675
 11/07  10:00:00,58.1650946938,12.4420717432,0.0,0.569829893428,34.3821554469,10.7710376103,108.543709286,108.543709286
 11/07  11:00:00,57.8868962281,12.4420717432,0.0,0.291631427695,34.3821554469,10.7710376103,98.3936926319,98.3936926319
 11/07  12:00:00,57.6341181172,12.4384680874,0.0,0.0424569726032,34.3821554469,10.7710376103,80.0684327404,80.0684327404
 11/07  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,68.2948494618,68.2948494618
 11/07  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,54.2477558632,54.2477558632
 11/07  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,40.8378055948,40.8378055948
 11/07  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,35.333644639,35.333644639
 11/07  17:00:00,57.714359472,12.4402699153,0.0,0.120896499506,34.3821554469,10.7710376103,41.7308385668,41.7308385668
 11/07  18:00:00,63.4598362384,12.4420717432,0.0,0.353904771362,34.3821554469,10.7710376103,52.4555972015,52.4555972015
 11/07  19:00:00,53.655914624,12.4420717432,0.0,0.452150262595,22.9214369646,9.5742556536,62.877933355,62.877933355
 11/07  20:00:00,53.7622367249,12.4420717432,0.0,0.558472363496,22.9214369646,9.5742556536,78.572815431,78.572815431
 11/07  21:00:00,48.804003924,12.4420717432,0.0,0.617261013418,19.1011974705,8.3774736969,86.6369477131,86.6369477131
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,26.404222194,12.4420717432,0.0,1.3924667904,1.91011974705,2.3935639134,169.777025769,169.777025769
 11/08  08:00:00,28.6718819458,12.4420717432,0.0,1.04687005433,7.6404789882,4.7871278268,131.442877622,131.442877622
 11/08  09:00:00,40.8315690902,12.4420717432,0.0,0.910826179604,19.1011974705,8.3774736969,113.635461063,113.635461063
 11/08  10:00:00,58.3513055546,12.4420717432,0.0,0.756040754198,34.3821554469,10.7710376103,88.6649753288,88.6649753288
 11/08  11:00:00,58.2619814242,12.4420717432,0.0,0.666716623811,34.3821554469,10.7710376103,78.3839645449,78.3839645449
 11/08  12:00:00,58.1667416161,12.4420717432,0.0,0.571476815722,34.3821554469,10.7710376103,64.3332572994,64.3332572994
 11/08  13:00:00,58.105534565,12.4420717432,0.0,0.510269764597,34.3821554469,10.7710376103,55.9943532464,55.9943532464
 11/08  14:00:00,58.0744877428,12.4420717432,0.0,0.479222942444,34.3821554469,10.7710376103,51.5886903577,51.5886903577
 11/08  15:00:00,58.0650828251,12.4420717432,0.0,0.469818024758,34.3821554469,10.7710376103,49.7030358233,49.7030358233
 11/08  16:00:00,58.0421342846,12.4420717432,0.0,0.446869484212,34.3821554469,10.7710376103,44.1493591975,44.1493591975
 11/08  17:00:00,58.0546558108,12.4420717432,0.0,0.459391010397,34.3821554469,10.7710376103,44.6689945846,44.6689945846
 11/08  18:00:00,63.6042035862,12.4420717432,0.0,0.498272119202,34.3821554469,10.7710376103,50.4745733347,50.4745733347
 11/08  19:00:00,53.7480692258,12.4420717432,0.0,0.54430486448,22.9214369646,9.5742556536,58.5703142772,58.5703142772
 11/08  20:00:00,53.825605293,12.4420717432,0.0,0.621840931593,22.9214369646,9.5742556536,70.40726682,70.40726682
 11/08  21:00:00,48.8197878254,12.4420717432,0.0,0.633044914871,19.1011974705,8.3774736969,72.297363992,72.297363992
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,26.4055002398,12.4420717432,0.0,1.39374483618,1.91011974705,2.3935639134,157.605311936,157.605311936
 11/09  08:00:00,28.648200392,12.4420717432,0.0,1.02318850051,7.6404789882,4.7871278268,118.388406281,118.388406281
 11/09  09:00:00,40.8006624101,12.4420717432,0.0,0.879919499517,19.1011974705,8.3774736969,101.733466495,101.733466495
 11/09  10:00:00,58.2683197792,12.4420717432,0.0,0.673054978839,34.3821554469,10.7710376103,77.2735623851,77.2735623851
 11/09  11:00:00,58.1565802279,12.4420717432,0.0,0.561315427516,34.3821554469,10.7710376103,62.7145019307,62.7145019307
 11/09  12:00:00,57.98978418,12.4420717432,0.0,0.394519379628,34.3821554469,10.7710376103,45.2920242762,45.2920242762
 11/09  13:00:00,57.9591131705,12.4420717432,0.0,0.363848370156,34.3821554469,10.7710376103,36.817241292,36.817241292
 11/09  14:00:00,57.9371020146,12.4420717432,0.0,0.34183721421,34.3821554469,10.7710376103,30.0207090322,30.0207090322
 11/09  15:00:00,57.9218525045,12.4420717432,0.0,0.326587704105,34.3821554469,10.7710376103,25.4418908924,25.4418908924
 11/09  16:00:00,57.8986044187,12.4420717432,0.0,0.303339618376,34.3821554469,10.7710376103,20.5867529148,20.5867529148
 11/09  17:00:00,57.9309161216,12.4420717432,0.0,0.335651321204,34.3821554469,10.7710376103,25.2311227081,25.2311227081
 11/09  18:00:00,63.4886700868,12.4420717432,0.0,0.382738619723,34.3821554469,10.7710376103,31.8660970262,31.8660970262
 11/09  19:00:00,53.6266029819,12.4420717432,0.0,0.422838620557,22.9214369646,9.5742556536,38.8107265219,38.8107265219
 11/09  20:00:00,53.6601230121,12.4420717432,0.0,0.45635865076,22.9214369646,9.5742556536,43.9089614981,43.9089614981
 11/09  21:00:00,48.6633261846,12.4420717432,0.0,0.476583273999,19.1011974705,8.3774736969,47.5441842778,47.5441842778
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,25.5991503289,12.4420717432,0.0,0.587394925238,1.91011974705,2.3935639134,51.3021970432,51.3021970432
 11/10  08:00:00,28.0110954461,12.4420717432,0.0,0.386083554621,7.6404789882,4.7871278268,26.768356382,26.768356382
 11/10  09:00:00,40.1868824045,12.4420717432,0.0,0.266139493904,19.1011974705,8.3774736969,9.63255894362,9.63255894362
 11/10  10:00:00,57.7462055756,12.4420717432,0.0,0.150940775285,34.3821554469,10.7710376103,2.00049195555,2.00049195555
 11/10  11:00:00,57.7030395761,12.4420717432,0.0,0.107774775725,34.3821554469,10.7710376103,1.24312100046,1.24312100046
 11/10  12:00:00,57.6581235573,12.4420717432,0.0,0.062858756912,34.3821554469,10.7710376103,0.692813122864,0.692813122864
 11/10  13:00:00,57.6962573399,12.4420717432,0.0,0.100992539529,34.3821554469,10.7710376103,3.35465412308,3.35465412308
 11/10  14:00:00,57.7571791489,12.4420717432,0.0,0.161914348506,34.3821554469,10.7710376103,7.11812811137,7.11812811137
 11/10  15:00:00,57.755643672,12.4420717432,0.0,0.160378871657,34.3821554469,10.7710376103,6.01265561974,6.01265561974
 11/10  16:00:00,57.7047256405,12.4420717432,0.0,0.10946084009,34.3821554469,10.7710376103,2.89067545442,2.89067545442
 11/10  17:00:00,57.7299854182,12.4420717432,0.0,0.134720617835,34.3821554469,10.7710376103,2.49377665992,2.49377665992
 11/10  18:00:00,63.2995551669,12.4420717432,0.0,0.193623699872,34.3821554469,10.7710376103,6.67561301523,6.67561301523
 11/10  19:00:00,53.475717318,12.4420717432,0.0,0.271952956605,22.9214369646,9.5742556536,18.6924759418,18.6924759418
 11/10  20:00:00,53.5298759093,12.4420717432,0.0,0.326111547951,22.9214369646,9.5742556536,26.5349419806,26.5349419806
 11/10  21:00:00,48.5605555833,12.4420717432,0.0,0.373812672759,19.1011974705,8.3774736969,33.7552275933,33.7552275933
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,21.0673528495,12.4420717432,0.0,1.21469574215,3.8202394941,3.5903458701,151.884401863,151.884401863
 11/11  10:00:00,20.480899909,12.4420717432,0.0,0.628242801679,3.8202394941,3.5903458701,114.474671114,114.474671114
 11/11  11:00:00,35.2636600324,12.4420717432,0.0,0.359938572642,15.2809579764,7.1806917402,94.8949058733,94.8949058733
 11/11  12:00:00,35.1539252893,12.4420717432,0.0,0.250203829503,15.2809579764,7.1806917402,87.5715989417,87.5715989417
 11/11  13:00:00,45.0260728474,12.4420717432,0.0,0.0883084860449,22.9214369646,9.5742556536,73.4818480257,73.4818480257
 11/11  14:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,58.3106897136,58.3106897136
 11/11  15:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,48.1711404342,48.1711404342
 11/11  16:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,46.6918388288,46.6918388288
 11/11  17:00:00,44.9891093534,12.4384680874,0.0,0.0549486477542,22.9214369646,9.5742556536,46.7534603224,46.7534603224
 11/11  18:00:00,40.4802768091,12.4402699153,0.0,0.0676905105533,15.2809579764,7.1806917402,72.0178584004,72.0178584004
 11/11  19:00:00,33.3324451376,12.4420717432,0.0,0.196766579421,7.6404789882,4.7871278268,90.8211936439,90.8211936439
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,21.2838496449,12.4420717432,0.0,1.43119253753,3.8202394941,3.5903458701,173.350561944,173.350561944
 11/12  10:00:00,20.5459478525,12.4420717432,0.0,0.693290745128,3.8202394941,3.5903458701,120.75753769,120.75753769
 11/12  11:00:00,35.2215793602,12.4420717432,0.0,0.317857900414,15.2809579764,7.1806917402,89.0466576798,89.0466576798
 11/12  12:00:00,34.9526695225,12.4384680874,0.0,0.0525517185367,15.2809579764,7.1806917402,68.9823058279,68.9823058279
 11/12  13:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,42.3557798586,42.3557798586
 11/12  14:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,32.1745752654,32.1745752654
 11/12  15:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,28.9747727269,28.9747727269
 11/12  16:00:00,44.942507067,12.4348644316,0.0,0.0119500171631,22.9214369646,9.5742556536,27.0186257695,27.0186257695
 11/12  17:00:00,45.0846552231,12.4420717432,0.0,0.146890861728,22.9214369646,9.5742556536,28.9737874623,28.9737874623
 11/12  18:00:00,40.4864333874,12.4420717432,0.0,0.0720452609529,15.2809579764,7.1806917402,52.4433480673,52.4433480673
 11/12  19:00:00,33.2731752058,12.4420717432,0.0,0.137496647671,7.6404789882,4.7871278268,65.7685244138,65.7685244138
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,26.0965406644,12.4420717432,0.0,1.08478526075,1.91011974705,2.3935639134,133.984931098,133.984931098
 11/13  08:00:00,28.4276525508,12.4420717432,0.0,0.802640659261,7.6404789882,4.7871278268,99.4835151433,99.4835151433
 11/13  09:00:00,40.5748715465,12.4420717432,0.0,0.654128635978,19.1011974705,8.3774736969,80.7154116613,80.7154116613
 11/13  10:00:00,58.0283048283,12.4420717432,0.0,0.433040027936,34.3821554469,10.7710376103,57.4994530712,57.4994530712
 11/13  11:00:00,57.7688034705,12.4420717432,0.0,0.173538670088,34.3821554469,10.7710376103,43.8450464036,43.8450464036
 11/13  12:00:00,57.5878262744,12.4330626037,0.0,0.00157061342681,34.3821554469,10.7710376103,23.9138469902,23.9138469902
 11/13  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,15.7475147415,15.7475147415
 11/13  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,10.3579920032,10.3579920032
 11/13  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,5.69342020913,5.69342020913
 11/13  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.32913481351,2.32913481351
 11/13  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.02933500053,2.02933500053
 11/13  18:00:00,63.0985620064,12.4330626037,0.0,0.00163967882204,34.3821554469,10.7710376103,10.8826031648,10.8826031648
 11/13  19:00:00,53.3374797117,12.4420717432,0.0,0.133715350368,22.9214369646,9.5742556536,24.9020921506,24.9020921506
 11/13  20:00:00,53.4863108723,12.4420717432,0.0,0.282546510934,22.9214369646,9.5742556536,39.7385560238,39.7385560238
 11/13  21:00:00,48.5430764157,12.4420717432,0.0,0.356333505123,19.1011974705,8.3774736969,48.8054206922,48.8054206922
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,26.0369412812,12.4420717432,0.0,1.02518587758,1.91011974705,2.3935639134,127.865138451,127.865138451
 11/14  08:00:00,28.3889683183,12.4420717432,0.0,0.763956426833,7.6404789882,4.7871278268,95.461148265,95.461148265
 11/14  09:00:00,40.4800904481,12.4420717432,0.0,0.559347537583,19.1011974705,8.3774736969,79.7442627573,79.7442627573
 11/14  10:00:00,57.7920557236,12.4420717432,0.0,0.196790923224,34.3821554469,10.7710376103,52.3163689611,52.3163689611
 11/14  11:00:00,57.5877562364,12.4330626037,0.0,0.00150057543636,34.3821554469,10.7710376103,35.1874412494,35.1874412494
 11/14  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,16.4167936541,16.4167936541
 11/14  13:00:00,57.5871763966,12.4312607759,0.00272256354407,0.0,34.3821554469,10.7710376103,6.83486249921,6.83486249921
 11/14  14:00:00,57.6662965793,12.4312607759,0.0818427462082,0.0,34.3821554469,10.7710376103,2.17838353765,2.17838353765
 11/14  15:00:00,57.6967738539,12.4312607759,0.112320020864,0.0,34.3821554469,10.7710376103,0.65333828167,0.65333828167
 11/14  16:00:00,57.7848025029,12.4312607759,0.200348669833,0.0,34.3821554469,10.7710376103,0.0195481956239,0.0195481956239
 11/14  17:00:00,57.6349100266,12.4312607759,0.0504561935433,0.0,34.3821554469,10.7710376103,0.338718721892,0.338718721892
 11/14  18:00:00,63.0951204997,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.564092416928,0.564092416928
 11/14  19:00:00,53.1929533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,1.72090796344,1.72090796344
 11/14  20:00:00,53.2213881047,12.4384680874,0.0,0.021227399139,22.9214369646,9.5742556536,11.4543367908,11.4543367908
 11/14  21:00:00,48.2848106891,12.4420717432,0.0,0.0980677784891,19.1011974705,8.3774736969,16.7999462974,16.7999462974
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,26.1191334755,12.4420717432,0.0,1.1073780719,1.91011974705,2.3935639134,143.670377131,143.670377131
 11/15  08:00:00,29.868323957,12.4420717432,0.0,0.865645398805,7.6404789882,4.7871278268,113.838118605,113.838118605
 11/15  09:00:00,40.5125643697,12.4420717432,0.0,0.591821459132,19.1011974705,8.3774736969,92.7253089662,92.7253089662
 11/15  10:00:00,57.7870566222,12.4420717432,0.0,0.191791821863,34.3821554469,10.7710376103,61.8498465405,61.8498465405
 11/15  11:00:00,57.5888425103,12.4330626037,0.0,0.00258684935915,34.3821554469,10.7710376103,47.4903304233,47.4903304233
 11/15  12:00:00,57.5946939553,12.4366662595,0.0,0.00483463853796,34.3821554469,10.7710376103,34.8319673664,34.8319673664
 11/15  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,27.5498209732,27.5498209732
 11/15  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,22.1102981726,22.1102981726
 11/15  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,18.6412161819,18.6412161819
 11/15  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,14.37366814,14.37366814
 11/15  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,18.0807168941,18.0807168941
 11/15  18:00:00,63.1816538478,12.4402699153,0.0,0.0775242086656,34.3821554469,10.7710376103,28.3144633411,28.3144633411
 11/15  19:00:00,53.4509758362,12.4420717432,0.0,0.247211474875,22.9214369646,9.5742556536,38.6543381251,38.6543381251
 11/15  20:00:00,53.5851682633,12.4420717432,0.0,0.381403901923,22.9214369646,9.5742556536,55.3402898727,55.3402898727
 11/15  21:00:00,48.6574489449,12.4420717432,0.0,0.470706034377,19.1011974705,8.3774736969,67.380006859,67.380006859
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,26.3740614028,12.4420717432,0.0,1.36230599919,1.91011974705,2.3935639134,169.452601595,169.452601595
 11/16  08:00:00,29.9645362161,12.4420717432,0.0,0.961857657966,7.6404789882,4.7871278268,121.32499477,121.32499477
 11/16  09:00:00,40.6888932949,12.4420717432,0.0,0.768150384369,19.1011974705,8.3774736969,97.1887531191,97.1887531191
 11/16  10:00:00,58.1289102277,12.4420717432,0.0,0.533645427344,34.3821554469,10.7710376103,67.040046228,67.040046228
 11/16  11:00:00,57.9541621928,12.4420717432,0.0,0.358897392396,34.3821554469,10.7710376103,49.1805601589,49.1805601589
 11/16  12:00:00,57.8086750167,12.4420717432,0.0,0.213410216349,34.3821554469,10.7710376103,28.7675074021,28.7675074021
 11/16  13:00:00,57.6114565492,12.4366662595,0.0,0.0215972324878,34.3821554469,10.7710376103,17.1262462011,17.1262462011
 11/16  14:00:00,57.5944008992,12.4366662595,0.0,0.00454158251362,34.3821554469,10.7710376103,12.3037682753,12.3037682753
 11/16  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,6.79382279323,6.79382279323
 11/16  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.7356605378,2.7356605378
 11/16  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,2.36621000064,2.36621000064
 11/16  18:00:00,63.1736894302,12.4420717432,0.0,0.0677579631542,34.3821554469,10.7710376103,4.76528476541,4.76528476541
 11/16  19:00:00,53.3459933666,12.4420717432,0.0,0.142229005275,22.9214369646,9.5742556536,11.2081249821,11.2081249821
 11/16  20:00:00,53.4087962942,12.4420717432,0.0,0.20503193285,22.9214369646,9.5742556536,19.0143509748,19.0143509748
 11/16  21:00:00,48.4111038064,12.4420717432,0.0,0.224360895813,19.1011974705,8.3774736969,21.2824211373,21.2824211373
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,26.0210496044,12.4420717432,0.0,1.00929420083,1.91011974705,2.3935639134,120.908676108,120.908676108
 11/17  08:00:00,29.7721782989,12.4420717432,0.0,0.769499740724,7.6404789882,4.7871278268,91.0813625882,91.0813625882
 11/17  09:00:00,40.5937618269,12.4420717432,0.0,0.67301891632,19.1011974705,8.3774736969,77.7168135711,77.7168135711
 11/17  10:00:00,58.1318471586,12.4420717432,0.0,0.536582358203,34.3821554469,10.7710376103,55.9471141441,55.9471141441
 11/17  11:00:00,58.0700535566,12.4420717432,0.0,0.474788756196,34.3821554469,10.7710376103,49.5185370224,49.5185370224
 11/17  12:00:00,58.0240857831,12.4420717432,0.0,0.428820982721,34.3821554469,10.7710376103,42.4445324349,42.4445324349
 11/17  13:00:00,57.9794870226,12.4420717432,0.0,0.384222222266,34.3821554469,10.7710376103,37.4359327049,37.4359327049
 11/17  14:00:00,57.8607889706,12.4420717432,0.0,0.265524170285,34.3821554469,10.7710376103,32.636537102,32.636537102
 11/17  15:00:00,57.6466006052,12.4402699153,0.0,0.0531376326795,34.3821554469,10.7710376103,29.7582250623,29.7582250623
 11/17  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,25.7717342667,25.7717342667
 11/17  17:00:00,57.6846156802,12.4420717432,0.0,0.0893508798446,34.3821554469,10.7710376103,29.9177887877,29.9177887877
 11/17  18:00:00,64.8226786123,12.4420717432,0.0,0.339080478615,34.3821554469,10.7710376103,44.0435547509,44.0435547509
 11/17  19:00:00,53.6649019122,12.4420717432,0.0,0.461137550859,22.9214369646,9.5742556536,56.5119478899,56.5119478899
 11/17  20:00:00,53.7764955258,12.4420717432,0.0,0.572731164435,22.9214369646,9.5742556536,72.0634771012,72.0634771012
 11/17  21:00:00,48.8218862606,12.4420717432,0.0,0.635143349992,19.1011974705,8.3774736969,80.2965789225,80.2965789225
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9753861595,0.00360365576601,0.0,0.000489821623311,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,12.0163857885,0.010810967298,0.0,0.0342821390619,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,26.0445215554,12.4420717432,0.0,1.63115713016,1.91011974705,1.79517293505,190.642774928,190.642774928
 11/18  08:00:00,25.2158525869,12.4420717432,0.0,1.23019547958,3.8202394941,3.5903458701,150.460814677,150.460814677
 11/18  09:00:00,30.7716793635,12.4420717432,0.0,0.884979354489,11.4607184823,5.9839097835,124.140330768,124.140330768
 11/18  10:00:00,45.3509563814,12.4420717432,0.0,0.413192020066,22.9214369646,9.5742556536,82.7335421814,82.7335421814
 11/18  11:00:00,57.7077741853,12.4420717432,0.0,0.112509384923,34.3821554469,10.7710376103,54.1279765121,54.1279765121
 11/18  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,31.9389304236,31.9389304236
 11/18  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,17.0733495481,17.0733495481
 11/18  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,6.58395742854,6.58395742854
 11/18  15:00:00,57.5867729146,12.4312607759,0.00231908155395,0.0,34.3821554469,10.7710376103,3.038012379,3.038012379
 11/18  16:00:00,57.6033373044,12.4312607759,0.01888347131,0.0,34.3821554469,10.7710376103,2.153376888,2.153376888
 11/18  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.99973443352,1.99973443352
 11/18  18:00:00,64.4727871664,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,6.28310234711,6.28310234711
 11/18  19:00:00,48.3299583358,12.4420717432,0.0,0.143215425189,19.1011974705,8.3774736969,28.6728428486,28.6728428486
 11/18  20:00:00,38.4078067396,12.4420717432,0.0,0.255106730615,11.4607184823,5.9839097835,37.5172355995,37.5172355995
 11/18  21:00:00,38.4488589969,12.4420717432,0.0,0.29615898795,11.4607184823,5.9839097835,40.2576427815,40.2576427815
 11/18  22:00:00,28.4592777616,12.4420717432,0.0,0.340620654257,3.8202394941,3.5903458701,48.4664889354,48.4664889354
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
