Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,20.5037582957,12.4420717432,0.0,0.651101188319,3.8202394941,3.5903458701,79.0721826623,79.0721826623
 11/19  10:00:00,20.2752765974,12.4420717432,0.0,0.422619489994,3.8202394941,3.5903458701,52.2250169333,52.2250169333
 11/19  11:00:00,35.1964954696,12.4420717432,0.0,0.292774009876,15.2809579764,7.1806917402,34.9932981962,34.9932981962
 11/19  12:00:00,34.9667035154,12.4402699153,0.0,0.0647838835257,15.2809579764,7.1806917402,29.2792694855,29.2792694855
 11/19  13:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,16.4644933674,16.4644933674
 11/19  14:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,10.8045508127,10.8045508127
 11/19  15:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,9.62587115783,9.62587115783
 11/19  16:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,10.6306757638,10.6306757638
 11/19  17:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,13.9300235038,13.9300235038
 11/19  18:00:00,41.7830456537,12.4330626037,0.0,0.0,15.2809579764,7.1806917402,37.178108951,37.178108951
 11/19  19:00:00,33.2086732596,12.4420717432,0.0,0.0729947014421,7.6404789882,4.7871278268,55.1048536053,55.1048536053
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,26.2025219405,12.4420717432,0.0,1.19076653685,1.91011974705,2.3935639134,151.458227806,151.458227806
 11/20  08:00:00,29.9428892751,12.4420717432,0.0,0.940210716954,7.6404789882,4.7871278268,121.283094016,121.283094016
 11/20  09:00:00,40.5844322795,12.4420717432,0.0,0.663689368948,19.1011974705,8.3774736969,103.979113677,103.979113677
 11/20  10:00:00,57.8968342008,12.4420717432,0.0,0.301569400392,34.3821554469,10.7710376103,80.8338385903,80.8338385903
 11/20  11:00:00,57.6460588335,12.4384680874,0.0,0.0543976888531,34.3821554469,10.7710376103,70.1454050795,70.1454050795
 11/20  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,54.9402723122,54.9402723122
 11/20  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,43.6885166092,43.6885166092
 11/20  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,36.8828943576,36.8828943576
 11/20  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,31.9656093057,31.9656093057
 11/20  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,29.4333822647,29.4333822647
 11/20  17:00:00,57.6186960317,12.4366662595,0.0,0.0288367150251,34.3821554469,10.7710376103,37.2001785093,37.2001785093
 11/20  18:00:00,64.7800000696,12.4420717432,0.0,0.296401935889,34.3821554469,10.7710376103,52.2011583749,52.2011583749
 11/20  19:00:00,53.6492812772,12.4420717432,0.0,0.4455169158,22.9214369646,9.5742556536,65.7756466703,65.7756466703
 11/20  20:00:00,53.756054564,12.4420717432,0.0,0.552290202589,22.9214369646,9.5742556536,78.8058143722,78.8058143722
 11/20  21:00:00,48.8516209235,12.4420717432,0.0,0.664878012977,19.1011974705,8.3774736969,95.296138903,95.296138903
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,26.5821223282,12.4420717432,0.0,1.57036692459,1.91011974705,2.3935639134,193.554652768,193.554652768
 11/21  08:00:00,30.172173251,12.4420717432,0.0,1.16949469289,7.6404789882,4.7871278268,150.309083182,150.309083182
 11/21  09:00:00,40.8794333302,12.4420717432,0.0,0.958690419605,19.1011974705,8.3774736969,132.14906383,132.14906383
 11/21  10:00:00,58.2192238544,12.4420717432,0.0,0.623959054016,34.3821554469,10.7710376103,106.082935641,106.082935641
 11/21  11:00:00,57.9641124942,12.4420717432,0.0,0.368847693807,34.3821554469,10.7710376103,92.7312766531,92.7312766531
 11/21  12:00:00,57.7331404299,12.4420717432,0.0,0.13787562957,34.3821554469,10.7710376103,75.7571029363,75.7571029363
 11/21  13:00:00,57.5874373715,12.4330626037,0.0,0.00118171050755,34.3821554469,10.7710376103,64.4166223625,64.4166223625
 11/21  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,54.8974605692,54.8974605692
 11/21  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,47.1050804302,47.1050804302
 11/21  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,40.720234673,40.720234673
 11/21  17:00:00,57.6618030873,12.4384680874,0.0,0.0701419427102,34.3821554469,10.7710376103,45.7204211494,45.7204211494
 11/21  18:00:00,64.8328470139,12.4420717432,0.0,0.349248880244,34.3821554469,10.7710376103,57.7243747328,57.7243747328
 11/21  19:00:00,53.6811679858,12.4420717432,0.0,0.477403624431,22.9214369646,9.5742556536,68.5004551458,68.5004551458
 11/21  20:00:00,53.776168913,12.4420717432,0.0,0.5724045516,22.9214369646,9.5742556536,81.1751363995,81.1751363995
 11/21  21:00:00,48.8067352593,12.4420717432,0.0,0.619992348757,19.1011974705,8.3774736969,87.4423803527,87.4423803527
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,26.5044102286,12.4420717432,0.0,1.49265482495,1.91011974705,2.3935639134,179.802768231,179.802768231
 11/22  08:00:00,30.09237217,12.4420717432,0.0,1.08969361179,7.6404789882,4.7871278268,135.954497788,135.954497788
 11/22  09:00:00,40.6750076395,12.4420717432,0.0,0.754264728935,19.1011974705,8.3774736969,108.924532767,108.924532767
 11/22  10:00:00,57.9516100126,12.4420717432,0.0,0.356345212229,34.3821554469,10.7710376103,74.5064828997,74.5064828997
 11/22  11:00:00,57.656649517,12.4402699153,0.0,0.0631865444964,34.3821554469,10.7710376103,55.0534904847,55.0534904847
 11/22  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,33.6839121637,33.6839121637
 11/22  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,19.2154696167,19.2154696167
 11/22  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,12.0248074981,12.0248074981
 11/22  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,9.6908521395,9.6908521395
 11/22  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,5.25887672381,5.25887672381
 11/22  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,8.08643342074,8.08643342074
 11/22  18:00:00,64.49552985,12.4366662595,0.0,0.017337199993,34.3821554469,10.7710376103,17.1349369389,17.1349369389
 11/22  19:00:00,53.3667915999,12.4420717432,0.0,0.163027238511,22.9214369646,9.5742556536,26.4870383483,26.4870383483
 11/22  20:00:00,53.4646568286,12.4420717432,0.0,0.260892467188,22.9214369646,9.5742556536,35.111510229,35.111510229
 11/22  21:00:00,48.4849443177,12.4420717432,0.0,0.298201407133,19.1011974705,8.3774736969,38.3264436947,38.3264436947
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,20.7436147317,12.4420717432,0.0,0.890957624382,3.8202394941,3.5903458701,104.654265193,104.654265193
 11/23  10:00:00,20.4421623338,12.4420717432,0.0,0.58950522647,3.8202394941,3.5903458701,70.0589024047,70.0589024047
 11/23  11:00:00,35.308461341,12.4420717432,0.0,0.404739881254,15.2809579764,7.1806917402,47.0206745336,47.0206745336
 11/23  12:00:00,35.0295829326,12.4420717432,0.0,0.125861472865,15.2809579764,7.1806917402,29.911612524,29.911612524
 11/23  13:00:00,44.99472056,12.4420717432,0.0,0.0569561986382,22.9214369646,9.5742556536,11.0175141924,11.0175141924
 11/23  14:00:00,44.9740884498,12.4402699153,0.0,0.0381259163683,22.9214369646,9.5742556536,5.13933959618,5.13933959618
 11/23  15:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,2.28039215564,2.28039215564
 11/23  16:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,1.84169014264,1.84169014264
 11/23  17:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,2.18985208676,2.18985208676
 11/23  18:00:00,41.7830456537,12.4330626037,0.0,0.0,15.2809579764,7.1806917402,18.1745482574,18.1745482574
 11/23  19:00:00,33.2018433843,12.4420717432,0.0,0.0661648261334,7.6404789882,4.7871278268,35.1749533095,35.1749533095
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  07:00:00,26.4104920807,12.4420717432,0.0,1.39873667706,1.91011974705,2.3935639134,169.778418407,169.778418407
 11/24  08:00:00,31.4758373055,12.4420717432,0.0,1.09549208072,7.6404789882,4.7871278268,138.571112282,138.571112282
 11/24  09:00:00,40.7322905478,12.4420717432,0.0,0.811547637233,19.1011974705,8.3774736969,114.75892712,114.75892712
 11/24  10:00:00,57.9434869757,12.4420717432,0.0,0.348222175317,34.3821554469,10.7710376103,76.0029719569,76.0029719569
 11/24  11:00:00,57.6138213589,12.4348644316,0.0,0.0257638700887,34.3821554469,10.7710376103,52.1530320482,52.1530320482
 11/24  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,29.7124421072,29.7124421072
 11/24  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,15.9378439949,15.9378439949
 11/24  14:00:00,57.5869789774,12.4312607759,0.00252514428875,0.0,34.3821554469,10.7710376103,6.07710460686,6.07710460686
 11/24  15:00:00,57.6286890206,12.4312607759,0.0442351875263,0.0,34.3821554469,10.7710376103,2.44745663257,2.44745663257
 11/24  16:00:00,57.6436601826,12.4312607759,0.0592063495009,0.0,34.3821554469,10.7710376103,1.71968015876,1.71968015876
 11/24  17:00:00,57.5847295039,12.4312607759,0.000275670805074,0.0,34.3821554469,10.7710376103,1.36420909973,1.36420909973
 11/24  18:00:00,64.4727871664,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,6.38308269799,6.38308269799
 11/24  19:00:00,53.2743748792,12.4384680874,0.0,0.0742141736499,22.9214369646,9.5742556536,27.8680001014,27.8680001014
 11/24  20:00:00,53.4886137525,12.4420717432,0.0,0.284849391111,22.9214369646,9.5742556536,49.2583424546,49.2583424546
 11/24  21:00:00,48.5683031968,12.4420717432,0.0,0.381560286249,19.1011974705,8.3774736969,59.7330921785,59.7330921785
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,25.3600861804,12.4420717432,0.0,0.946721755145,1.91011974705,1.79517293505,121.532747756,121.532747756
 11/25  08:00:00,26.0748792139,12.4420717432,0.0,0.711555439848,3.8202394941,3.5903458701,91.6353438322,91.6353438322
 11/25  09:00:00,30.5032968189,12.4420717432,0.0,0.616596809976,11.4607184823,5.9839097835,79.952048025,79.952048025
 11/25  10:00:00,45.4319252268,12.4420717432,0.0,0.494160865395,22.9214369646,9.5742556536,58.4293409663,58.4293409663
 11/25  11:00:00,57.9951083575,12.4420717432,0.0,0.399843557124,34.3821554469,10.7710376103,41.4151726743,41.4151726743
 11/25  12:00:00,57.8813811002,12.4420717432,0.0,0.286116299815,34.3821554469,10.7710376103,23.7102863527,23.7102863527
 11/25  13:00:00,57.795333733,12.4420717432,0.0,0.200068932628,34.3821554469,10.7710376103,13.7770912943,13.7770912943
 11/25  14:00:00,57.7368397369,12.4420717432,0.0,0.141574936577,34.3821554469,10.7710376103,6.90423757926,6.90423757926
 11/25  15:00:00,57.7292627812,12.4420717432,0.0,0.13399798083,34.3821554469,10.7710376103,6.24186604632,6.24186604632
 11/25  16:00:00,57.7630256336,12.4420717432,0.0,0.16776083324,34.3821554469,10.7710376103,8.64272539614,8.64272539614
 11/25  17:00:00,57.8008302091,12.4420717432,0.0,0.205565408777,34.3821554469,10.7710376103,11.8783864727,11.8783864727
 11/25  18:00:00,64.7625757287,12.4420717432,0.0,0.278977595026,34.3821554469,10.7710376103,22.3394577666,22.3394577666
 11/25  19:00:00,48.5583337242,12.4420717432,0.0,0.371590813629,19.1011974705,8.3774736969,41.4299045333,41.4299045333
 11/25  20:00:00,38.5590778012,12.4420717432,0.0,0.406377792285,11.4607184823,5.9839097835,46.8604535735,46.8604535735
 11/25  21:00:00,38.5868234506,12.4420717432,0.0,0.434123441597,11.4607184823,5.9839097835,49.0298447409,49.0298447409
 11/25  22:00:00,28.5976028664,12.4420717432,0.0,0.478945759031,3.8202394941,3.5903458701,57.3708303557,57.3708303557
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  08:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  09:00:00,20.9458772455,12.4420717432,0.0,1.0932201381,3.8202394941,3.5903458701,147.232130355,147.232130355
 11/26  10:00:00,20.329474668,12.4420717432,0.0,0.47681756067,3.8202394941,3.5903458701,104.639787508,104.639787508
 11/26  11:00:00,35.0749848463,12.4420717432,0.0,0.171263386586,15.2809579764,7.1806917402,78.2916146862,78.2916146862
 11/26  12:00:00,34.8988471721,12.4330626037,0.0,0.00413485179662,15.2809579764,7.1806917402,61.8533707079,61.8533707079
 11/26  13:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,37.7923238885,37.7923238885
 11/26  14:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,25.720317838,25.720317838
 11/26  15:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,20.5751472578,20.5751472578
 11/26  16:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,15.6851024912,15.6851024912
 11/26  17:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,15.1427580661,15.1427580661
 11/26  18:00:00,41.7812438258,12.4312607759,0.0,0.0,15.2809579764,7.1806917402,35.605157927,35.605157927
 11/26  19:00:00,33.1596920196,12.4384680874,0.0,0.0276171171552,7.6404789882,4.7871278268,50.4496113071,50.4496113071
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,26.3060394076,12.4420717432,0.0,1.29428400397,1.91011974705,2.3935639134,164.397969533,164.397969533
 11/27  08:00:00,31.360388663,12.4420717432,0.0,0.980043438174,7.6404789882,4.7871278268,128.160762685,128.160762685
 11/27  09:00:00,40.5745973968,12.4420717432,0.0,0.653854486198,19.1011974705,8.3774736969,102.324756455,102.324756455
 11/27  10:00:00,57.81087953,12.4420717432,0.0,0.215614729607,34.3821554469,10.7710376103,65.5012544476,65.5012544476
 11/27  11:00:00,57.5862556609,12.4330626037,0.0,0.0,34.3821554469,10.7710376103,41.6578035688,41.6578035688
 11/27  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,17.4524702638,17.4524702638
 11/27  13:00:00,57.6333747994,12.4312607759,0.0489209663321,0.0,34.3821554469,10.7710376103,5.37434237074,5.37434237074
 11/27  14:00:00,57.7944097029,12.4312607759,0.209955869827,0.0,34.3821554469,10.7710376103,2.41372023004,2.41372023004
 11/27  15:00:00,57.8932868141,12.4312607759,0.308832981032,0.0,34.3821554469,10.7710376103,1.00161304884,1.00161304884
 11/27  16:00:00,57.9490385027,12.4312607759,0.364584669591,0.0,34.3821554469,10.7710376103,0.0702293445338,0.0702293445338
 11/27  17:00:00,57.7848668707,12.4312607759,0.200413037671,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  18:00:00,64.4727871664,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.34909186684,1.34909186684
 11/27  19:00:00,53.1929533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,9.76847844508,9.76847844508
 11/27  20:00:00,53.2393919464,12.4402699153,0.0,0.0374294129155,22.9214369646,9.5742556536,21.5431753748,21.5431753748
 11/27  21:00:00,48.3385894566,12.4420717432,0.0,0.151846546027,19.1011974705,8.3774736969,30.2406402046,30.2406402046
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,25.8323747938,12.4420717432,0.0,0.820619390208,1.91011974705,2.3935639134,107.142173838,107.142173838
 11/28  08:00:00,30.9977257458,12.4420717432,0.0,0.617380520971,7.6404789882,4.7871278268,78.9762442348,78.9762442348
 11/28  09:00:00,40.3310918298,12.4420717432,0.0,0.41034891923,19.1011974705,8.3774736969,61.1219493467,61.1219493467
 11/28  10:00:00,57.6391854843,12.4366662595,0.0,0.0493261675764,34.3821554469,10.7710376103,29.090032528,29.090032528
 11/28  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,14.9389605828,14.9389605828
 11/28  12:00:00,57.5994622442,12.4312607759,0.0150084111764,0.0,34.3821554469,10.7710376103,3.98908462191,3.98908462191
 11/28  13:00:00,57.8739856614,12.4312607759,0.289531828339,0.0,34.3821554469,10.7710376103,1.27498554306,1.27498554306
 11/28  14:00:00,58.2267683081,12.4312607759,0.642314475084,0.0,34.3821554469,10.7710376103,0.00966913889494,0.00966913889494
 11/28  15:00:00,58.4386952055,12.4312607759,0.854241372478,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  16:00:00,58.4504099007,12.4312607759,0.865956067633,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  17:00:00,58.0781762546,12.4312607759,0.49372242154,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  18:00:00,64.558480853,12.4312607759,0.0856936865589,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  19:00:00,53.1929533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.205033005276,0.205033005276
 11/28  20:00:00,53.1929533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,3.59571880174,3.59571880174
 11/28  21:00:00,48.1759319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,8.79599801716,8.79599801716
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,25.4964478572,12.4420717432,0.0,0.484692453631,1.91011974705,2.3935639134,67.8274389005,67.8274389005
 11/29  08:00:00,30.7439005762,12.4420717432,0.0,0.363555351367,7.6404789882,4.7871278268,45.8283977265,45.8283977265
 11/29  09:00:00,40.1767399186,12.4420717432,0.0,0.255997008016,19.1011974705,8.3774736969,27.6974295198,27.6974295198
 11/29  10:00:00,57.6274740794,12.4384680874,0.0,0.0358129347605,34.3821554469,10.7710376103,4.7304422535,4.7304422535
 11/29  11:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,1.19430255664,1.19430255664
 11/29  12:00:00,57.6354748734,12.4312607759,0.0510210403162,0.0,34.3821554469,10.7710376103,0.087746406448,0.087746406448
 11/29  13:00:00,57.8430983549,12.4312607759,0.258644521791,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  14:00:00,58.1970659193,12.4312607759,0.612612086197,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  15:00:00,58.2147743395,12.4312607759,0.630320506474,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  16:00:00,58.064886336,12.4312607759,0.480432502915,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  17:00:00,57.9416538733,12.4312607759,0.357200040247,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  18:00:00,64.6566620738,12.4312607759,0.183874907392,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  19:00:00,53.204460222,12.4312607759,0.0115068279415,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/29  20:00:00,53.1929533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/29  21:00:00,48.1759319433,12.4312607759,0.0,0.0,19.1011974705,8.3774736969,0.000306410402824,0.000306410402824
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,25.2973416706,12.4420717432,0.0,0.285586267,1.91011974705,2.3935639134,34.4212191266,34.4212191266
 11/30  08:00:00,30.6352634401,12.4420717432,0.0,0.254918215245,7.6404789882,4.7871278268,25.673764009,25.673764009
 11/30  09:00:00,40.1148588271,12.4420717432,0.0,0.1941159165,19.1011974705,8.3774736969,14.7049624173,14.7049624173
 11/30  10:00:00,57.6733521059,12.4420717432,0.0,0.0780873055748,34.3821554469,10.7710376103,0.440486831458,0.440486831458
 11/30  11:00:00,57.6607171992,12.4420717432,0.0,0.0654523988651,34.3821554469,10.7710376103,0.42078018485,0.42078018485
 11/30  12:00:00,57.644511913,12.4420717432,0.0,0.049247112657,34.3821554469,10.7710376103,0.346180496918,0.346180496918
 11/30  13:00:00,57.6378097173,12.4420717432,0.0,0.0425449169374,34.3821554469,10.7710376103,0.146300689587,0.146300689587
 11/30  14:00:00,57.608686273,12.4402699153,0.0,0.015223300549,34.3821554469,10.7710376103,0.000425742836572,0.000425742836572
 11/30  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  16:00:00,57.5963322067,12.4312607759,0.0118783736589,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  18:00:00,64.4727871664,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  19:00:00,53.2421501719,12.4420717432,0.0,0.0383858105357,22.9214369646,9.5742556536,0.0564458000268,0.0564458000268
 11/30  20:00:00,53.3391662147,12.4420717432,0.0,0.13540185338,22.9214369646,9.5742556536,7.06423177091,7.06423177091
 11/30  21:00:00,48.381880163,12.4420717432,0.0,0.195137252458,19.1011974705,8.3774736969,14.929256427,14.929256427
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5793478543,0.00540548364902,0.0,0.00425871023151,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,26.7019197655,12.4420717432,0.0,1.69016436193,1.91011974705,2.3935639134,200.17630364,200.17630364
 12/01  08:00:00,31.689339172,12.4420717432,0.0,1.30899394717,7.6404789882,4.7871278268,160.853296964,160.853296964
 12/01  09:00:00,41.0000645709,12.4420717432,0.0,1.07932166038,19.1011974705,8.3774736969,142.118128184,142.118128184
 12/01  10:00:00,58.2689760639,12.4420717432,0.0,0.673711263506,34.3821554469,10.7710376103,111.359609125,111.359609125
 12/01  11:00:00,57.9085599789,12.4420717432,0.0,0.313295178562,34.3821554469,10.7710376103,93.1231486928,93.1231486928
 12/01  12:00:00,57.6105185541,12.4348644316,0.0,0.0224610652292,34.3821554469,10.7710376103,74.4487244062,74.4487244062
 12/01  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,63.5613003071,63.5613003071
 12/01  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,54.5464257997,54.5464257997
 12/01  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,46.9663623474,46.9663623474
 12/01  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,40.9309294262,40.9309294262
 12/01  17:00:00,57.6247044815,12.4366662595,0.0,0.0348451647775,34.3821554469,10.7710376103,45.9075684853,45.9075684853
 12/01  18:00:00,64.8168272442,12.4420717432,0.0,0.333229110458,34.3821554469,10.7710376103,58.3727924034,58.3727924034
 12/01  19:00:00,53.6674381945,12.4420717432,0.0,0.463673833154,22.9214369646,9.5742556536,65.9474710579,65.9474710579
 12/01  20:00:00,53.7552936356,12.4420717432,0.0,0.551529274192,22.9214369646,9.5742556536,76.4421571474,76.4421571474
 12/01  21:00:00,48.7843295976,12.4420717432,0.0,0.597586687014,19.1011974705,8.3774736969,82.6167198897,82.6167198897
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,25.8891964836,12.4420717432,0.0,1.47583205833,1.91011974705,1.79517293505,176.948159405,176.948159405
 12/02  08:00:00,27.8177408418,12.4420717432,0.0,1.07675040108,3.8202394941,3.5903458701,133.337341507,133.337341507
 12/02  09:00:00,30.7816279136,12.4420717432,0.0,0.894927904635,11.4607184823,5.9839097835,113.467813862,113.467813862
 12/02  10:00:00,45.5443687664,12.4420717432,0.0,0.606604405001,22.9214369646,9.5742556536,83.3827464737,83.3827464737
 12/02  11:00:00,57.9051141432,12.4420717432,0.0,0.309849342841,34.3821554469,10.7710376103,57.3856971074,57.3856971074
 12/02  12:00:00,57.7257489907,12.4420717432,0.0,0.130484190307,34.3821554469,10.7710376103,38.3244103807,38.3244103807
 12/02  13:00:00,57.6004571703,12.4348644316,0.0,0.0123996814552,34.3821554469,10.7710376103,25.5484075702,25.5484075702
 12/02  14:00:00,57.6122208766,12.4402699153,0.0,0.0187579040835,34.3821554469,10.7710376103,18.2005078945,18.2005078945
 12/02  15:00:00,57.6209821506,12.4420717432,0.0,0.0257173501879,34.3821554469,10.7710376103,12.8107180164,12.8107180164
 12/02  16:00:00,57.5862556609,12.4330626037,0.0,0.0,34.3821554469,10.7710376103,8.75027583253,8.75027583253
 12/02  17:00:00,57.5873286776,12.4330626037,0.0,0.00107301664116,34.3821554469,10.7710376103,7.05499052924,7.05499052924
 12/02  18:00:00,64.6167633471,12.4420717432,0.0,0.13316521337,34.3821554469,10.7710376103,14.1846257878,14.1846257878
 12/02  19:00:00,48.4389396172,12.4420717432,0.0,0.252196706598,19.1011974705,8.3774736969,27.9390766221,27.9390766221
 12/02  20:00:00,38.4549119257,12.4420717432,0.0,0.3022119167,11.4607184823,5.9839097835,34.8167774264,34.8167774264
 12/02  21:00:00,38.4978837244,12.4420717432,0.0,0.345183715387,11.4607184823,5.9839097835,39.3418316023,39.3418316023
 12/02  22:00:00,28.5024049,12.4420717432,0.0,0.383747792672,3.8202394941,3.5903458701,47.5438800021,47.5438800021
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  09:00:00,20.7845181537,12.4420717432,0.0,0.931861046305,3.8202394941,3.5903458701,105.305857308,105.305857308
 12/03  10:00:00,20.4754178552,12.4420717432,0.0,0.622760747824,3.8202394941,3.5903458701,72.0530699462,72.0530699462
 12/03  11:00:00,35.391348425,12.4420717432,0.0,0.487626965198,15.2809579764,7.1806917402,55.5985176089,55.5985176089
 12/03  12:00:00,35.3049457479,12.4420717432,0.0,0.401224288174,15.2809579764,7.1806917402,47.6961039616,47.6961039616
 12/03  13:00:00,45.1944574864,12.4420717432,0.0,0.256693125041,22.9214369646,9.5742556536,29.0811745466,29.0811745466
 12/03  14:00:00,45.1677258665,12.4420717432,0.0,0.229961505161,22.9214369646,9.5742556536,23.294141199,23.294141199
 12/03  15:00:00,45.1982780643,12.4420717432,0.0,0.260513702901,22.9214369646,9.5742556536,24.3597480208,24.3597480208
 12/03  16:00:00,45.2283526412,12.4420717432,0.0,0.290588279848,22.9214369646,9.5742556536,28.155250004,28.155250004
 12/03  17:00:00,45.2355923973,12.4420717432,0.0,0.29782803598,22.9214369646,9.5742556536,29.2236885119,29.2236885119
 12/03  18:00:00,41.9606083028,12.4420717432,0.0,0.168553509706,15.2809579764,7.1806917402,45.7632542195,45.7632542195
 12/03  19:00:00,33.3541851933,12.4420717432,0.0,0.21850663511,7.6404789882,4.7871278268,53.5781939407,53.5781939407
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  07:00:00,25.8821902064,12.4420717432,0.0,0.870434802804,1.91011974705,2.3935639134,95.897759506,95.897759506
 12/04  08:00:00,32.3811472848,12.4420717432,0.0,0.623135393307,7.6404789882,4.7871278268,66.4892887696,66.4892887696
 12/04  09:00:00,40.4168906179,12.4420717432,0.0,0.496147707355,19.1011974705,8.3774736969,48.6623707056,48.6623707056
 12/04  10:00:00,57.9349130948,12.4420717432,0.0,0.339648294434,34.3821554469,10.7710376103,23.6382845152,23.6382845152
 12/04  11:00:00,57.8718471868,12.4420717432,0.0,0.276582386409,34.3821554469,10.7710376103,16.7093429,16.7093429
 12/04  12:00:00,57.7974875829,12.4420717432,0.0,0.202222782525,34.3821554469,10.7710376103,6.55694014303,6.55694014303
 12/04  13:00:00,57.757070753,12.4420717432,0.0,0.161805952683,34.3821554469,10.7710376103,3.3355923442,3.3355923442
 12/04  14:00:00,57.6801275751,12.4420717432,0.0,0.084862774752,34.3821554469,10.7710376103,1.52891959598,1.52891959598
 12/04  15:00:00,57.6711701455,12.4420717432,0.0,0.0759053451573,34.3821554469,10.7710376103,1.35355918991,1.35355918991
 12/04  16:00:00,57.5980743406,12.4348644316,0.0,0.0100168517977,34.3821554469,10.7710376103,1.32759141634,1.32759141634
 12/04  17:00:00,57.622647371,12.4402699153,0.0,0.0291843985598,34.3821554469,10.7710376103,1.19035006574,1.19035006574
 12/04  18:00:00,64.5924646799,12.4420717432,0.0,0.108866546211,34.3821554469,10.7710376103,1.77891628265,1.77891628265
 12/04  19:00:00,53.3462367784,12.4420717432,0.0,0.142472417061,22.9214369646,9.5742556536,3.59999273894,3.59999273894
 12/04  20:00:00,53.3868147065,12.4420717432,0.0,0.183050345111,22.9214369646,9.5742556536,9.12768069148,9.12768069148
 12/04  21:00:00,48.3858192849,12.4420717432,0.0,0.199076374346,19.1011974705,8.3774736969,11.2483858182,11.2483858182
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,25.6934853787,12.4420717432,0.0,0.681729975115,1.91011974705,2.3935639134,69.1928114829,69.1928114829
 12/05  08:00:00,32.2519742259,12.4420717432,0.0,0.493962334359,7.6404789882,4.7871278268,46.1866948479,46.1866948479
 12/05  09:00:00,40.3370358354,12.4420717432,0.0,0.416292924832,19.1011974705,8.3774736969,36.9035927785,36.9035927785
 12/05  10:00:00,57.9654360883,12.4420717432,0.0,0.370171287887,34.3821554469,10.7710376103,25.1924815968,25.1924815968
 12/05  11:00:00,57.9359263746,12.4420717432,0.0,0.340661574232,34.3821554469,10.7710376103,23.9232374266,23.9232374266
 12/05  12:00:00,57.8891343138,12.4420717432,0.0,0.293869513439,34.3821554469,10.7710376103,17.280280694,17.280280694
 12/05  13:00:00,57.8786641272,12.4420717432,0.0,0.283399326788,34.3821554469,10.7710376103,16.1349973056,16.1349973056
 12/05  14:00:00,57.8718735803,12.4420717432,0.0,0.276608779907,34.3821554469,10.7710376103,15.3181264404,15.3181264404
 12/05  15:00:00,57.8351072624,12.4420717432,0.0,0.239842462002,34.3821554469,10.7710376103,11.4918333677,11.4918333677
 12/05  16:00:00,57.8106316297,12.4420717432,0.0,0.21536682936,34.3821554469,10.7710376103,6.4160383826,6.4160383826
 12/05  17:00:00,57.8283402322,12.4420717432,0.0,0.233075431825,34.3821554469,10.7710376103,8.11046020211,8.11046020211
 12/05  18:00:00,64.751902863,12.4420717432,0.0,0.268304729346,34.3821554469,10.7710376103,15.2314399638,15.2314399638
 12/05  19:00:00,53.5000255674,12.4420717432,0.0,0.296261206071,22.9214369646,9.5742556536,21.2968494991,21.2968494991
 12/05  20:00:00,53.5956649203,12.4420717432,0.0,0.391900558901,22.9214369646,9.5742556536,37.3130871086,37.3130871086
 12/05  21:00:00,48.6607782791,12.4420717432,0.0,0.474035368502,19.1011974705,8.3774736969,50.4453652162,50.4453652162
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5761221316,0.00540548364902,0.0,0.00103298746557,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,26.5854926627,12.4420717432,0.0,1.57373725909,1.91011974705,2.3935639134,179.821027432,179.821027432
 12/06  08:00:00,32.9243641785,12.4420717432,0.0,1.16635228702,7.6404789882,4.7871278268,136.938381719,136.938381719
 12/06  09:00:00,40.9327211554,12.4420717432,0.0,1.01197824479,19.1011974705,8.3774736969,118.927148387,118.927148387
 12/06  10:00:00,58.4743822138,12.4420717432,0.0,0.879117413467,34.3821554469,10.7710376103,98.8841210784,98.8841210784
 12/06  11:00:00,58.4015025468,12.4420717432,0.0,0.806237746445,34.3821554469,10.7710376103,93.5680513059,93.5680513059
 12/06  12:00:00,58.2760744746,12.4420717432,0.0,0.68080967425,34.3821554469,10.7710376103,81.6708300443,81.6708300443
 12/06  13:00:00,58.2416958269,12.4420717432,0.0,0.646431026556,34.3821554469,10.7710376103,76.8542565372,76.8542565372
 12/06  14:00:00,58.2167492179,12.4420717432,0.0,0.621484417529,34.3821554469,10.7710376103,74.6265531733,74.6265531733
 12/06  15:00:00,58.1929137076,12.4420717432,0.0,0.597648907246,34.3821554469,10.7710376103,72.7169529888,72.7169529888
 12/06  16:00:00,58.1846862328,12.4420717432,0.0,0.58942143246,34.3821554469,10.7710376103,68.9610248416,68.9610248416
 12/06  17:00:00,58.2145128868,12.4420717432,0.0,0.619248086447,34.3821554469,10.7710376103,70.6246772421,70.6246772421
 12/06  18:00:00,65.1575324706,12.4420717432,0.0,0.67393433687,34.3821554469,10.7710376103,75.31321283,75.31321283
 12/06  19:00:00,53.9104113753,12.4420717432,0.0,0.706647013925,22.9214369646,9.5742556536,79.4726237533,79.4726237533
 12/06  20:00:00,53.9582801004,12.4420717432,0.0,0.754515739016,22.9214369646,9.5742556536,86.1550862093,86.1550862093
 12/06  21:00:00,48.9843522189,12.4420717432,0.0,0.79760930829,19.1011974705,8.3774736969,92.8681667792,92.8681667792
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5918656292,0.00900913941503,0.0,0.0131728293381,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.6824359893,0.0388941528962,0.0,0.073858175927,1.91011974705,2.3935639134,0.838685245369,0.838685245369
 12/07  04:00:00,12.7906455285,0.0995608986187,0.0,0.121400969445,1.91011974705,2.3935639134,2.66587887992,2.66587887992
 12/07  05:00:00,12.827692737,0.106300994568,0.0,0.151708081986,1.91011974705,2.3935639134,2.87311192793,2.87311192793
 12/07  06:00:00,12.8910464055,0.146008115432,0.0,0.175354629632,1.91011974705,2.3935639134,4.05953927505,4.05953927505
 12/07  07:00:00,26.8572969187,12.4420717432,0.0,1.84554151511,1.91011974705,2.3935639134,220.708167716,220.708167716
 12/07  08:00:00,33.195674917,12.4420717432,0.0,1.43766302553,7.6404789882,4.7871278268,173.646478921,173.646478921
 12/07  09:00:00,41.1015876401,12.4420717432,0.0,1.18084472953,19.1011974705,8.3774736969,151.266108686,151.266108686
 12/07  10:00:00,58.3441030213,12.4420717432,0.0,0.748838220909,34.3821554469,10.7710376103,120.802622462,120.802622462
 12/07  11:00:00,58.0032963293,12.4420717432,0.0,0.408031528968,34.3821554469,10.7710376103,100.015131919,100.015131919
 12/07  12:00:00,57.7760885864,12.4420717432,0.0,0.180823786049,34.3821554469,10.7710376103,81.9374883586,81.9374883586
 12/07  13:00:00,57.6695451103,12.4420717432,0.0,0.0742803099282,34.3821554469,10.7710376103,73.2184834272,73.2184834272
 12/07  14:00:00,57.7471491066,12.4420717432,0.0,0.151884306243,34.3821554469,10.7710376103,64.454643724,64.454643724
 12/07  15:00:00,57.6600959462,12.4420717432,0.0,0.0648311458635,34.3821554469,10.7710376103,51.9336519546,51.9336519546
 12/07  16:00:00,57.5886200561,12.4330626037,0.0,0.00236439512184,34.3821554469,10.7710376103,44.9018236061,44.9018236061
 12/07  17:00:00,57.7373616913,12.4420717432,0.0,0.14209689096,34.3821554469,10.7710376103,49.0386223306,49.0386223306
 12/07  18:00:00,64.9028779115,12.4420717432,0.0,0.419279777778,34.3821554469,10.7710376103,61.8686234462,61.8686234462
 12/07  19:00:00,53.7600802956,12.4420717432,0.0,0.556315934205,22.9214369646,9.5742556536,74.4623777549,74.4623777549
 12/07  20:00:00,53.8459418054,12.4420717432,0.0,0.642177444079,22.9214369646,9.5742556536,83.7639857684,83.7639857684
 12/07  21:00:00,48.8680160071,12.4420717432,0.0,0.681273096535,19.1011974705,8.3774736969,87.5262104577,87.5262104577
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.590682673,0.00900913941503,0.0,0.0119898731547,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.656411318,0.0354825659925,0.0,0.0512450915449,1.91011974705,2.3935639134,0.736778584958,0.736778584958
 12/08  07:00:00,26.6258642111,12.4420717432,0.0,1.61410880751,1.91011974705,2.3935639134,192.113321639,192.113321639
 12/08  08:00:00,32.9572323223,12.4420717432,0.0,1.19922043083,7.6404789882,4.7871278268,144.988235448,144.988235448
 12/08  09:00:00,40.8907690382,12.4420717432,0.0,0.970026127659,19.1011974705,8.3774736969,123.444172788,123.444172788
 12/08  10:00:00,58.0864154341,12.4420717432,0.0,0.491150633756,34.3821554469,10.7710376103,89.7124584779,89.7124584779
 12/08  11:00:00,57.7127536273,12.4402699153,0.0,0.119290654798,34.3821554469,10.7710376103,66.8838070027,66.8838070027
 12/08  12:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,45.6739930379,45.6739930379
 12/08  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,35.5657183961,35.5657183961
 12/08  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,26.3421620935,26.3421620935
 12/08  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,18.6873862245,18.6873862245
