Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/08  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,15.1552009946,15.1552009946
 12/08  17:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,23.160878841,23.160878841
 12/08  18:00:00,64.5732875519,12.4402699153,0.0,0.0914912461048,34.3821554469,10.7710376103,35.5807039379,35.5807039379
 12/08  19:00:00,53.493441862,12.4420717432,0.0,0.289677500597,22.9214369646,9.5742556536,46.2592225675,46.2592225675
 12/08  20:00:00,53.5891971479,12.4420717432,0.0,0.385432786584,22.9214369646,9.5742556536,55.5671477726,55.5671477726
 12/08  21:00:00,48.6051365958,12.4420717432,0.0,0.418393685219,19.1011974705,8.3774736969,59.1240123729,59.1240123729
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,25.7139359621,12.4420717432,0.0,1.30057153682,1.91011974705,1.79517293505,161.785797722,161.785797722
 12/09  08:00:00,27.7297583812,12.4420717432,0.0,0.988767940496,3.8202394941,3.5903458701,126.57793684,126.57793684
 12/09  09:00:00,30.7428046563,12.4420717432,0.0,0.856104647373,11.4607184823,5.9839097835,111.93981978,111.93981978
 12/09  10:00:00,45.5129794583,12.4420717432,0.0,0.575215096921,22.9214369646,9.5742556536,82.2174082186,82.2174082186
 12/09  11:00:00,57.7743850553,12.4420717432,0.0,0.17912025492,34.3821554469,10.7710376103,52.5653745304,52.5653745304
 12/09  12:00:00,57.759400127,12.4420717432,0.0,0.164135326684,34.3821554469,10.7710376103,36.2019507781,36.2019507781
 12/09  13:00:00,57.6931783194,12.4420717432,0.0,0.0979135190756,34.3821554469,10.7710376103,25.6565885188,25.6565885188
 12/09  14:00:00,57.7476034967,12.4420717432,0.0,0.152338696317,34.3821554469,10.7710376103,21.496281123,21.496281123
 12/09  15:00:00,57.7672836643,12.4420717432,0.0,0.172018863936,34.3821554469,10.7710376103,18.4339135323,18.4339135323
 12/09  16:00:00,57.6920380007,12.4420717432,0.0,0.0967732003558,34.3821554469,10.7710376103,14.3787243256,14.3787243256
 12/09  17:00:00,57.679179048,12.4420717432,0.0,0.0839142476675,34.3821554469,10.7710376103,12.8323599221,12.8323599221
 12/09  18:00:00,64.7038119925,12.4420717432,0.0,0.220213858784,34.3821554469,10.7710376103,22.7885667231,22.7885667231
 12/09  19:00:00,48.5331124264,12.4420717432,0.0,0.346369515855,19.1011974705,8.3774736969,42.9812375705,42.9812375705
 12/09  20:00:00,38.5190655056,12.4420717432,0.0,0.366365496649,11.4607184823,5.9839097835,45.4364970712,45.4364970712
 12/09  21:00:00,38.5338805756,12.4420717432,0.0,0.381180566647,11.4607184823,5.9839097835,45.4599453852,45.4599453852
 12/09  22:00:00,28.5596822638,12.4420717432,0.0,0.441025156416,3.8202394941,3.5903458701,57.0216045072,57.0216045072
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,21.0387761652,12.4420717432,0.0,1.18611905779,3.8202394941,3.5903458701,138.862030462,138.862030462
 12/10  10:00:00,20.4931693294,12.4420717432,0.0,0.640512222086,3.8202394941,3.5903458701,109.284828692,109.284828692
 12/10  11:00:00,35.1834153188,12.4420717432,0.0,0.279693859027,15.2809579764,7.1806917402,92.4303230936,92.4303230936
 12/10  12:00:00,34.9570459787,12.4420717432,0.0,0.0533245189218,15.2809579764,7.1806917402,83.2443332573,83.2443332573
 12/10  13:00:00,44.9336160525,12.4366662595,0.0,0.00125717480515,22.9214369646,9.5742556536,64.9839560264,64.9839560264
 12/10  14:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,60.7506270359,60.7506270359
 12/10  15:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,57.095257473,57.095257473
 12/10  16:00:00,44.9320948164,12.4330626037,0.0,0.00333959448549,22.9214369646,9.5742556536,56.8467757381,56.8467757381
 12/10  17:00:00,45.1580781876,12.4420717432,0.0,0.220313826238,22.9214369646,9.5742556536,66.2782688173,66.2782688173
 12/10  18:00:00,41.9607271679,12.4420717432,0.0,0.168672374842,15.2809579764,7.1806917402,104.259664795,104.259664795
 12/10  19:00:00,33.4348424547,12.4420717432,0.0,0.299163896563,7.6404789882,4.7871278268,126.621104099,126.621104099
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5741704307,0.00360365576601,0.0,0.000883114463468,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.6768946199,0.054666348882,0.0,0.0525446105947,1.91011974705,2.3935639134,1.31038819665,1.31038819665
 12/11  03:00:00,12.8597254678,0.172278552122,0.0,0.117763255247,1.91011974705,2.3935639134,4.9352277082,4.9352277082
 12/11  04:00:00,12.9447190774,0.223851303432,0.0,0.151184113555,1.91011974705,2.3935639134,6.5624597031,6.5624597031
 12/11  05:00:00,12.9929225908,0.243520464197,0.0,0.17971846617,1.91011974705,2.3935639134,7.12976584732,7.12976584732
 12/11  06:00:00,13.0992726352,0.322196361633,0.0,0.207392613108,1.91011974705,2.3935639134,9.59167472401,9.59167472401
 12/11  07:00:00,26.935762285,12.4420717432,0.0,1.92400688136,1.91011974705,2.3935639134,248.294625086,248.294625086
 12/11  08:00:00,33.3100255657,12.4420717432,0.0,1.55201367418,7.6404789882,4.7871278268,201.611850717,201.611850717
 12/11  09:00:00,41.2597929734,12.4420717432,0.0,1.3390500628,19.1011974705,8.3774736969,174.467702701,174.467702701
 12/11  10:00:00,58.5592330655,12.4420717432,0.0,0.963968265107,34.3821554469,10.7710376103,133.40521595,133.40521595
 12/11  11:00:00,58.2006693542,12.4420717432,0.0,0.605404553849,34.3821554469,10.7710376103,113.477582507,113.477582507
 12/11  12:00:00,57.8784811067,12.4420717432,0.0,0.283216306348,34.3821554469,10.7710376103,92.3192231963,92.3192231963
 12/11  13:00:00,57.6134395918,12.4366662595,0.0,0.023580275127,34.3821554469,10.7710376103,76.0611229404,76.0611229404
 12/11  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,65.4118124591,65.4118124591
 12/11  15:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,58.3652088342,58.3652088342
 12/11  16:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,52.3834145551,52.3834145551
 12/11  17:00:00,57.6969428677,12.4402699153,0.0,0.103479895183,34.3821554469,10.7710376103,57.7418063095,57.7418063095
 12/11  18:00:00,64.9697680102,12.4420717432,0.0,0.486169876498,34.3821554469,10.7710376103,79.7766734085,79.7766734085
 12/11  19:00:00,53.8242640418,12.4420717432,0.0,0.620499680441,22.9214369646,9.5742556536,90.4259836195,90.4259836195
 12/11  20:00:00,53.855706215,12.4420717432,0.0,0.651941853591,22.9214369646,9.5742556536,91.8974834035,91.8974834035
 12/11  21:00:00,48.8604936014,12.4420717432,0.0,0.673750690787,19.1011974705,8.3774736969,93.5641403119,93.5641403119
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,26.4841189834,12.4420717432,0.0,1.4723635798,1.91011974705,2.3935639134,180.830859347,180.830859347
 12/12  08:00:00,32.8413713694,12.4420717432,0.0,1.08335947794,7.6404789882,4.7871278268,137.185046112,137.185046112
 12/12  09:00:00,40.8685928153,12.4420717432,0.0,0.9478499047,19.1011974705,8.3774736969,119.620298814,119.620298814
 12/12  10:00:00,58.4001946721,12.4420717432,0.0,0.804929871785,34.3821554469,10.7710376103,98.1047119217,98.1047119217
 12/12  11:00:00,58.2993687757,12.4420717432,0.0,0.704103975311,34.3821554469,10.7710376103,88.4993206189,88.4993206189
 12/12  12:00:00,58.2214351651,12.4420717432,0.0,0.626170364776,34.3821554469,10.7710376103,77.259366974,77.259366974
 12/12  13:00:00,58.1762886128,12.4420717432,0.0,0.581023812474,34.3821554469,10.7710376103,73.8637310539,73.8637310539
 12/12  14:00:00,58.1916530154,12.4420717432,0.0,0.596388215044,34.3821554469,10.7710376103,71.5687742371,71.5687742371
 12/12  15:00:00,58.1900404519,12.4420717432,0.0,0.594775651502,34.3821554469,10.7710376103,69.6251204738,69.6251204738
 12/12  16:00:00,58.1776007462,12.4420717432,0.0,0.582335945787,34.3821554469,10.7710376103,65.8238783149,65.8238783149
 12/12  17:00:00,58.1960779392,12.4420717432,0.0,0.600813138801,34.3821554469,10.7710376103,67.4024021042,67.4024021042
 12/12  18:00:00,65.1174095016,12.4420717432,0.0,0.633811367894,34.3821554469,10.7710376103,71.877462499,71.877462499
 12/12  19:00:00,53.8603807533,12.4420717432,0.0,0.656616391909,22.9214369646,9.5742556536,75.9819076381,75.9819076381
 12/12  20:00:00,53.9046401666,12.4420717432,0.0,0.700875805221,22.9214369646,9.5742556536,82.504092187,82.504092187
 12/12  21:00:00,48.9061994298,12.4420717432,0.0,0.719456519227,19.1011974705,8.3774736969,85.6259969436,85.6259969436
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5780888102,0.00720731153203,0.0,0.0011978381936,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.6025155046,0.010810967298,0.0,0.0220208768608,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,26.5772525341,12.4420717432,0.0,1.56549713051,1.91011974705,2.3935639134,178.656442818,178.656442818
 12/13  08:00:00,34.3164979014,12.4420717432,0.0,1.18081934322,7.6404789882,4.7871278268,139.382750121,139.382750121
 12/13  09:00:00,40.9356644973,12.4420717432,0.0,1.01492158671,19.1011974705,8.3774736969,124.008061784,124.008061784
 12/13  10:00:00,58.1691555292,12.4420717432,0.0,0.573890728833,34.3821554469,10.7710376103,96.1350355929,96.1350355929
 12/13  11:00:00,57.8123352678,12.4420717432,0.0,0.217070467458,34.3821554469,10.7710376103,79.1825959227,79.1825959227
 12/13  12:00:00,57.5931336547,12.4348644316,0.0,0.00507616587919,34.3821554469,10.7710376103,64.0401419721,64.0401419721
 12/13  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,59.0891720904,59.0891720904
 12/13  14:00:00,57.6154630552,12.4348644316,0.0,0.0274055663323,34.3821554469,10.7710376103,57.381167205,57.381167205
 12/13  15:00:00,57.8956320362,12.4420717432,0.0,0.3003672358,34.3821554469,10.7710376103,58.4419210634,58.4419210634
 12/13  16:00:00,58.0231935272,12.4420717432,0.0,0.427928726852,34.3821554469,10.7710376103,58.5168145376,58.5168145376
 12/13  17:00:00,58.0807699704,12.4420717432,0.0,0.48550516999,34.3821554469,10.7710376103,62.0132229315,62.0132229315
 12/13  18:00:00,65.0168668813,12.4420717432,0.0,0.533268747573,34.3821554469,10.7710376103,66.856302284,66.856302284
 12/13  19:00:00,53.7715149166,12.4420717432,0.0,0.567750555203,22.9214369646,9.5742556536,71.2723374465,71.2723374465
 12/13  20:00:00,53.8226163898,12.4420717432,0.0,0.618852028409,22.9214369646,9.5742556536,78.0749022498,78.0749022498
 12/13  21:00:00,48.8317200999,12.4420717432,0.0,0.64497718933,19.1011974705,8.3774736969,81.4340017664,81.4340017664
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,26.5029244177,12.4420717432,0.0,1.49116901412,1.91011974705,2.3935639134,163.921368777,163.921368777
 12/14  08:00:00,34.2511695214,12.4420717432,0.0,1.11549096327,7.6404789882,4.7871278268,124.716320603,124.716320603
 12/14  09:00:00,40.8643460347,12.4420717432,0.0,0.943603124091,19.1011974705,8.3774736969,109.651971859,109.651971859
 12/14  10:00:00,58.4024712378,12.4420717432,0.0,0.807206437427,34.3821554469,10.7710376103,88.8446422702,88.8446422702
 12/14  11:00:00,58.3303758661,12.4420717432,0.0,0.735111065706,34.3821554469,10.7710376103,83.2664628146,83.2664628146
 12/14  12:00:00,58.2156058371,12.4420717432,0.0,0.620341036707,34.3821554469,10.7710376103,71.4689639888,71.4689639888
 12/14  13:00:00,58.1536129396,12.4420717432,0.0,0.558348139283,34.3821554469,10.7710376103,63.2865576376,63.2865576376
 12/14  14:00:00,58.088760248,12.4420717432,0.0,0.493495447675,34.3821554469,10.7710376103,58.2491479093,58.2491479093
 12/14  15:00:00,58.1318495403,12.4420717432,0.0,0.536584739918,34.3821554469,10.7710376103,59.9617822311,59.9617822311
 12/14  16:00:00,58.1105790453,12.4420717432,0.0,0.515314244892,34.3821554469,10.7710376103,58.043200472,58.043200472
 12/14  17:00:00,58.0919240419,12.4420717432,0.0,0.496659241574,34.3821554469,10.7710376103,59.0951085916,59.0951085916
 12/14  18:00:00,65.0512636523,12.4420717432,0.0,0.567665518632,34.3821554469,10.7710376103,64.0285979428,64.0285979428
 12/14  19:00:00,53.841358928,12.4420717432,0.0,0.63759456666,22.9214369646,9.5742556536,71.5421502107,71.5421502107
 12/14  20:00:00,53.9071906333,12.4420717432,0.0,0.703426271912,22.9214369646,9.5742556536,80.4160282692,80.4160282692
 12/14  21:00:00,48.91094368,12.4420717432,0.0,0.724200769461,19.1011974705,8.3774736969,83.5606680213,83.5606680213
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5745181526,0.00360365576601,0.0,0.00123083635266,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5993264837,0.010810967298,0.0,0.0188318559582,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,26.5470626192,12.4420717432,0.0,1.53530721555,1.91011974705,2.3935639134,170.227781121,170.227781121
 12/15  08:00:00,34.2389358724,12.4420717432,0.0,1.10325731428,7.6404789882,4.7871278268,125.613592289,125.613592289
 12/15  09:00:00,40.8366556506,12.4420717432,0.0,0.91591274002,19.1011974705,8.3774736969,102.933411755,102.933411755
 12/15  10:00:00,58.334100382,12.4420717432,0.0,0.738835581658,34.3821554469,10.7710376103,76.171722126,76.171722126
 12/15  11:00:00,58.2594654522,12.4420717432,0.0,0.664200651854,34.3821554469,10.7710376103,67.9129757473,67.9129757473
 12/15  12:00:00,58.1945510209,12.4420717432,0.0,0.599286220526,34.3821554469,10.7710376103,59.1735356953,59.1735356953
 12/15  13:00:00,58.1509121759,12.4420717432,0.0,0.555647375558,34.3821554469,10.7710376103,56.0651859919,56.0651859919
 12/15  14:00:00,58.164773644,12.4420717432,0.0,0.569508843654,34.3821554469,10.7710376103,60.2469216662,60.2469216662
 12/15  15:00:00,58.2148346923,12.4420717432,0.0,0.61956989193,34.3821554469,10.7710376103,66.5381371532,66.5381371532
 12/15  16:00:00,58.2247024982,12.4420717432,0.0,0.629437697804,34.3821554469,10.7710376103,65.165494213,65.165494213
 12/15  17:00:00,58.2645037916,12.4420717432,0.0,0.669238991278,34.3821554469,10.7710376103,70.1337658707,70.1337658707
 12/15  18:00:00,65.2008845527,12.4420717432,0.0,0.717286419005,34.3821554469,10.7710376103,77.2198182585,77.2198182585
 12/15  19:00:00,53.946736544,12.4420717432,0.0,0.74297218265,22.9214369646,9.5742556536,81.5089768295,81.5089768295
 12/15  20:00:00,54.0141600578,12.4420717432,0.0,0.810395696427,22.9214369646,9.5742556536,91.5207706418,91.5207706418
 12/15  21:00:00,49.0299659081,12.4420717432,0.0,0.843222997505,19.1011974705,8.3774736969,97.0632679367,97.0632679367
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9759974654,0.00360365576601,0.0,0.00110112757226,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,12.015786982,0.010810967298,0.0,0.0336833326444,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,12.0754269627,0.035156756014,0.0,0.0689775246051,1.91011974705,1.79517293505,0.727939647512,0.727939647512
 12/16  05:00:00,12.1143267025,0.0508419301038,0.0,0.0921920903424,1.91011974705,1.79517293505,1.20112873325,1.20112873325
 12/16  06:00:00,12.1594392588,0.076143497383,0.0,0.112003079327,1.91011974705,1.79517293505,1.96574426672,1.96574426672
 12/16  07:00:00,26.1392115577,12.4420717432,0.0,1.72584713243,1.91011974705,1.79517293505,199.837397459,199.837397459
 12/16  08:00:00,29.4576122467,12.4420717432,0.0,1.33895513936,3.8202394941,3.5903458701,159.343701184,159.343701184
 12/16  09:00:00,31.089321801,12.4420717432,0.0,1.20262179206,11.4607184823,5.9839097835,144.635031782,144.635031782
 12/16  10:00:00,46.0393482331,12.4420717432,0.0,1.10158387176,22.9214369646,9.5742556536,127.955145434,127.955145434
 12/16  11:00:00,58.6150081364,12.4420717432,0.0,1.01974333609,34.3821554469,10.7710376103,117.302078294,117.302078294
 12/16  12:00:00,58.5237752691,12.4420717432,0.0,0.928510468696,34.3821554469,10.7710376103,107.310454647,107.310454647
 12/16  13:00:00,58.4878516847,12.4420717432,0.0,0.892586884379,34.3821554469,10.7710376103,104.196337553,104.196337553
 12/16  14:00:00,58.4867281559,12.4420717432,0.0,0.891463355531,34.3821554469,10.7710376103,102.147378912,102.147378912
 12/16  15:00:00,58.4526984747,12.4420717432,0.0,0.857433674301,34.3821554469,10.7710376103,100.138211061,100.138211061
 12/16  16:00:00,58.3929801634,12.4420717432,0.0,0.797715363044,34.3821554469,10.7710376103,98.2297891074,98.2297891074
 12/16  17:00:00,58.3804297967,12.4420717432,0.0,0.785164996319,34.3821554469,10.7710376103,100.059148433,100.059148433
 12/16  18:00:00,65.4071164269,12.4420717432,0.0,0.923518293209,34.3821554469,10.7710376103,110.882346632,110.882346632
 12/16  19:00:00,49.2737669627,12.4420717432,0.0,1.08702405213,19.1011974705,8.3774736969,134.032131171,134.032131171
 12/16  20:00:00,39.3134182788,12.4420717432,0.0,1.16071826979,11.4607184823,5.9839097835,144.393241315,144.393241315
 12/16  21:00:00,39.3670243209,12.4420717432,0.0,1.21432431189,11.4607184823,5.9839097835,151.113474755,151.113474755
 12/16  22:00:00,29.3741473531,12.4420717432,0.0,1.25549024573,3.8202394941,3.5903458701,159.751118262,159.751118262
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,12.0002007291,0.0181732805137,0.0,0.010734766476,1.91011974705,1.79517293505,0.438875362888,0.438875362888
 12/17  01:00:00,12.1851555479,0.101857260466,0.0,0.112005605369,1.91011974705,1.79517293505,2.72295963819,2.72295963819
 12/17  02:00:00,12.2898069248,0.146396604354,0.0,0.172117638348,1.91011974705,1.79517293505,4.08159387673,4.08159387673
 12/17  03:00:00,12.3814116615,0.212466144336,0.0,0.197652835025,1.91011974705,1.79517293505,6.14155473836,6.14155473836
 12/17  04:00:00,12.4475968234,0.27015504123,0.0,0.206149100026,1.91011974705,1.79517293505,7.97748037179,7.97748037179
 12/17  05:00:00,12.441514858,0.252007848644,0.0,0.218214327292,1.91011974705,1.79517293505,7.3688032893,7.3688032893
 12/17  06:00:00,12.5261632124,0.320149436858,0.0,0.234721093393,1.91011974705,1.79517293505,9.51946597731,9.51946597731
 12/17  07:00:00,12.5125864778,0.293407287374,0.0,0.247886508333,1.91011974705,1.79517293505,8.64391674338,8.64391674338
 12/17  08:00:00,12.5895097632,0.360223066442,0.0,0.257994014663,1.91011974705,1.79517293505,10.7641365116,10.7641365116
 12/17  09:00:00,21.7902836942,12.4420717432,0.0,1.93762658689,3.8202394941,3.5903458701,230.967129153,230.967129153
 12/17  10:00:00,21.2931926876,12.4420717432,0.0,1.44053558023,3.8202394941,3.5903458701,176.946332079,176.946332079
 12/17  11:00:00,36.1254207288,12.4420717432,0.0,1.22169926903,15.2809579764,7.1806917402,151.042888249,151.042888249
 12/17  12:00:00,35.9458939702,12.4420717432,0.0,1.04217251045,15.2809579764,7.1806917402,136.97655796,136.97655796
 12/17  13:00:00,45.5668786869,12.4420717432,0.0,0.629114325524,22.9214369646,9.5742556536,109.431377297,109.431377297
 12/17  14:00:00,45.476900492,12.4420717432,0.0,0.539136130598,22.9214369646,9.5742556536,95.3160379416,95.3160379416
 12/17  15:00:00,45.5584680399,12.4420717432,0.0,0.620703678537,22.9214369646,9.5742556536,89.3946819062,89.3946819062
 12/17  16:00:00,45.6193176338,12.4420717432,0.0,0.681553272426,22.9214369646,9.5742556536,88.9708222605,88.9708222605
 12/17  17:00:00,45.70084088,12.4420717432,0.0,0.763076518626,22.9214369646,9.5742556536,92.1377505982,92.1377505982
 12/17  18:00:00,42.2798065028,12.4420717432,0.0,0.487751709675,15.2809579764,7.1806917402,122.106228672,122.106228672
 12/17  19:00:00,33.6967311641,12.4420717432,0.0,0.561052605888,7.6404789882,4.7871278268,140.582300145,140.582300145
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,12.0316940246,0.0304812226676,0.0,0.0299201198439,1.91011974705,1.79517293505,0.58959959471,0.58959959471
 12/17  24:00:00,12.1317131731,0.0744548242952,0.0,0.0859656667437,1.91011974705,1.79517293505,1.91254327188,1.91254327188
 12/18  01:00:00,12.7781210847,0.0882159171362,0.0,0.12022150716,1.91011974705,2.3935639134,2.32924127307,2.32924127307
 12/18  02:00:00,12.8197037198,0.105831404121,0.0,0.144188655264,1.91011974705,2.3935639134,2.84853737122,2.84853737122
 12/18  03:00:00,12.936280449,0.193758363002,0.0,0.172838425579,1.91011974705,2.3935639134,5.60086549,5.60086549
 12/18  04:00:00,12.994212107,0.228896505651,0.0,0.195631940917,1.91011974705,2.3935639134,6.6919150862,6.6919150862
 12/18  05:00:00,13.0440291779,0.265935248866,0.0,0.208410268634,1.91011974705,2.3935639134,7.84647510683,7.84647510683
 12/18  06:00:00,13.0464327515,0.257576769945,0.0,0.219172321114,1.91011974705,2.3935639134,7.57404440597,7.57404440597
 12/18  07:00:00,26.9259410546,12.4420717432,0.0,1.91418565103,1.91011974705,2.3935639134,229.946341077,229.946341077
 12/18  08:00:00,34.6186621945,12.4420717432,0.0,1.48298363634,7.6404789882,4.7871278268,179.702056033,179.702056033
 12/18  09:00:00,41.2360333439,12.4420717432,0.0,1.31529043337,19.1011974705,8.3774736969,159.965481659,159.965481659
 12/18  10:00:00,58.7397703127,12.4420717432,0.0,1.14450551236,34.3821554469,10.7710376103,136.955604504,136.955604504
 12/18  11:00:00,58.6577393048,12.4420717432,0.0,1.0624745044,34.3821554469,10.7710376103,129.971570194,129.971570194
 12/18  12:00:00,58.5970377498,12.4420717432,0.0,1.00177294939,34.3821554469,10.7710376103,120.618716933,120.618716933
 12/18  13:00:00,58.5475801895,12.4420717432,0.0,0.952315389117,34.3821554469,10.7710376103,113.711764916,113.711764916
 12/18  14:00:00,58.5156156561,12.4420717432,0.0,0.920350855748,34.3821554469,10.7710376103,108.536503697,108.536503697
 12/18  15:00:00,58.5036364024,12.4420717432,0.0,0.908371602005,34.3821554469,10.7710376103,106.24459575,106.24459575
 12/18  16:00:00,58.4863786061,12.4420717432,0.0,0.891113805719,34.3821554469,10.7710376103,101.907831518,101.907831518
 12/18  17:00:00,58.4999430521,12.4420717432,0.0,0.904678251739,34.3821554469,10.7710376103,103.038532392,103.038532392
 12/18  18:00:00,65.4273178844,12.4420717432,0.0,0.943719750707,34.3821554469,10.7710376103,107.383789207,107.383789207
 12/18  19:00:00,54.1748704652,12.4420717432,0.0,0.971106103867,22.9214369646,9.5742556536,111.871860052,111.871860052
 12/18  20:00:00,54.1959574159,12.4420717432,0.0,0.992193054492,22.9214369646,9.5742556536,115.182975563,115.182975563
 12/18  21:00:00,49.1789777305,12.4420717432,0.0,0.992234819953,19.1011974705,8.3774736969,115.947612376,115.947612376
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.6499227424,0.032006700551,0.0,0.0482323813804,1.91011974705,2.3935639134,0.635207753445,0.635207753445
 12/19  02:00:00,12.7767748545,0.0826202600374,0.0,0.124470934012,1.91011974705,2.3935639134,2.15515073284,2.15515073284
 12/19  03:00:00,12.8573498507,0.120321540788,0.0,0.167344649438,1.91011974705,2.3935639134,3.28763043996,3.28763043996
 12/19  04:00:00,12.9709663273,0.198441217897,0.0,0.202841448926,1.91011974705,2.3935639134,5.73412838961,5.73412838961
 12/19  05:00:00,13.0707454064,0.269800640957,0.0,0.231261104963,1.91011974705,2.3935639134,7.95345147429,7.95345147429
 12/19  06:00:00,13.0931445453,0.273120805515,0.0,0.250340079325,1.91011974705,2.3935639134,8.04233375216,8.04233375216
 12/19  07:00:00,26.9890434501,12.4420717432,0.0,1.97728804646,1.91011974705,2.3935639134,234.829272162,234.829272162
 12/19  08:00:00,34.6843680274,12.4420717432,0.0,1.54868946925,7.6404789882,4.7871278268,185.53936186,185.53936186
 12/19  09:00:00,41.2688773734,12.4420717432,0.0,1.34813446283,19.1011974705,8.3774736969,163.05486291,163.05486291
 12/19  10:00:00,58.6197640089,12.4420717432,0.0,1.02449920849,34.3821554469,10.7710376103,127.31644132,127.31644132
 12/19  11:00:00,58.2721123735,12.4420717432,0.0,0.676847573162,34.3821554469,10.7710376103,101.629393512,101.629393512
 12/19  12:00:00,57.7468360844,12.4402699153,0.0,0.153373111964,34.3821554469,10.7710376103,67.9479425296,67.9479425296
 12/19  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,45.4826551297,45.4826551297
 12/19  14:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,37.0139039459,37.0139039459
 12/19  15:00:00,57.7671836899,12.4420717432,0.0,0.171918889568,34.3821554469,10.7710376103,34.7530186866,34.7530186866
 12/19  16:00:00,57.9099134624,12.4420717432,0.0,0.314648662014,34.3821554469,10.7710376103,36.7989965871,36.7989965871
 12/19  17:00:00,58.0023282893,12.4420717432,0.0,0.407063488891,34.3821554469,10.7710376103,45.8026650782,45.8026650782
 12/19  18:00:00,64.9486073323,12.4420717432,0.0,0.465009198608,34.3821554469,10.7710376103,52.2661852468,52.2661852468
 12/19  19:00:00,53.7149060829,12.4420717432,0.0,0.511141721523,22.9214369646,9.5742556536,59.0865932704,59.0865932704
 12/19  20:00:00,53.7757594389,12.4420717432,0.0,0.571995077574,22.9214369646,9.5742556536,67.8630136474,67.8630136474
 12/19  21:00:00,48.7820034831,12.4420717432,0.0,0.595260572577,19.1011974705,8.3774736969,71.0855693099,71.0855693099
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  07:00:00,26.2885484246,12.4420717432,0.0,1.27679302101,1.91011974705,2.3935639134,145.85901235,145.85901235
 12/20  08:00:00,34.0631719098,12.4420717432,0.0,0.927493351682,7.6404789882,4.7871278268,107.439890725,107.439890725
 12/20  09:00:00,40.7024513138,12.4420717432,0.0,0.781708403267,19.1011974705,8.3774736969,90.6855832159,90.6855832159
 12/20  10:00:00,58.2350609556,12.4420717432,0.0,0.639796155227,34.3821554469,10.7710376103,82.0532875497,82.0532875497
 12/20  11:00:00,58.3655760385,12.4420717432,0.0,0.770311238105,34.3821554469,10.7710376103,96.6526571796,96.6526571796
 12/20  12:00:00,58.3178405638,12.4420717432,0.0,0.722575763481,34.3821554469,10.7710376103,95.0346686989,95.0346686989
 12/20  13:00:00,57.9281283886,12.4420717432,0.0,0.332863588282,34.3821554469,10.7710376103,88.9842480275,88.9842480275
 12/20  14:00:00,57.7529499048,12.4420717432,0.0,0.157685104486,34.3821554469,10.7710376103,85.8516874825,85.8516874825
 12/20  15:00:00,57.7286960222,12.4420717432,0.0,0.133431221846,34.3821554469,10.7710376103,87.1145188097,87.1145188097
 12/20  16:00:00,57.7693533856,12.4420717432,0.0,0.174088585255,34.3821554469,10.7710376103,88.7842680598,88.7842680598
 12/20  17:00:00,57.98811956,12.4420717432,0.0,0.392854759619,34.3821554469,10.7710376103,94.1235295125,94.1235295125
 12/20  18:00:00,65.1824723106,12.4420717432,0.0,0.698874176909,34.3821554469,10.7710376103,105.050959557,105.050959557
 12/20  19:00:00,54.0316610534,12.4420717432,0.0,0.827896692026,22.9214369646,9.5742556536,113.232921642,113.232921642
 12/20  20:00:00,54.1155526332,12.4420717432,0.0,0.911788271872,22.9214369646,9.5742556536,121.003777774,121.003777774
 12/20  21:00:00,49.1632777055,12.4420717432,0.0,0.976534794916,19.1011974705,8.3774736969,128.752123038,128.752123038
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5956065216,0.0180969834228,0.0,0.00782587770198,1.91011974705,2.3935639134,0.436087066954,0.436087066954
 12/21  01:00:00,12.767809305,0.102510880306,0.0,0.0956147642476,1.91011974705,2.3935639134,2.73739720566,2.73739720566
 12/21  02:00:00,12.9521239453,0.221244023922,0.0,0.16119626089,1.91011974705,2.3935639134,6.46411723277,6.46411723277
 12/21  03:00:00,13.0687137764,0.284122317288,0.0,0.214907798699,1.91011974705,2.3935639134,8.33474419852,8.33474419852
 12/21  04:00:00,13.1986514855,0.369660803984,0.0,0.259307021035,1.91011974705,2.3935639134,11.0507629829,11.0507629829
 12/21  05:00:00,13.2679116554,0.40111670886,0.0,0.297111286092,1.91011974705,2.3935639134,11.9265197972,11.9265197972
 12/21  06:00:00,13.3693288306,0.473894963318,0.0,0.325750206872,1.91011974705,2.3935639134,14.2943984978,14.2943984978
 12/21  07:00:00,27.2019061957,12.4420717432,0.0,2.19015079212,1.91011974705,2.3935639134,273.755013541,273.755013541
 12/21  08:00:00,34.9259164517,12.4420717432,0.0,1.79023789355,7.6404789882,4.7871278268,227.431877095,227.431877095
 12/21  09:00:00,41.5423423072,12.4420717432,0.0,1.62159939668,19.1011974705,8.3774736969,209.990184001,209.990184001
 12/21  10:00:00,58.8468931336,12.4420717432,0.0,1.25162833322,34.3821554469,10.7710376103,182.453842462,182.453842462
 12/21  11:00:00,58.5092051503,12.4420717432,0.0,0.913940349964,34.3821554469,10.7710376103,169.618830372,169.618830372
 12/21  12:00:00,58.3216867343,12.4420717432,0.0,0.726421933953,34.3821554469,10.7710376103,155.703998303,155.703998303
 12/21  13:00:00,58.2619126706,12.4420717432,0.0,0.666647870264,34.3821554469,10.7710376103,146.199000679,146.199000679
 12/21  14:00:00,58.3159133137,12.4420717432,0.0,0.720648513341,34.3821554469,10.7710376103,137.004464255,137.004464255
 12/21  15:00:00,58.3200476308,12.4420717432,0.0,0.724782830476,34.3821554469,10.7710376103,128.213134235,128.213134235
 12/21  16:00:00,58.213731814,12.4420717432,0.0,0.618467013631,34.3821554469,10.7710376103,119.75034971,119.75034971
 12/21  17:00:00,58.3930538811,12.4420717432,0.0,0.797789080708,34.3821554469,10.7710376103,125.670062956,125.670062956
 12/21  18:00:00,65.4966808074,12.4420717432,0.0,1.01308267372,34.3821554469,10.7710376103,139.189673317,139.189673317
 12/21  19:00:00,54.3591825475,12.4420717432,0.0,1.15541818615,22.9214369646,9.5742556536,152.885043177,152.885043177
 12/21  20:00:00,54.4760148726,12.4420717432,0.0,1.27225051119,22.9214369646,9.5742556536,167.171819929,167.171819929
 12/21  21:00:00,49.5137024994,12.4420717432,0.0,1.32695958886,19.1011974705,8.3774736969,174.069094105,174.069094105
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.6609296965,0.0634907901463,0.0,0.0277552458703,1.91011974705,2.3935639134,1.73866897673,1.73866897673
 12/21  24:00:00,13.0319172821,0.29206673388,0.0,0.170166887794,1.91011974705,2.3935639134,8.6339505727,8.6339505727
 12/22  01:00:00,13.2209093022,0.379565157569,0.0,0.271660484156,1.91011974705,2.3935639134,11.2843245849,11.2843245849
 12/22  02:00:00,13.4108177899,0.511740688069,0.0,0.329393441387,1.91011974705,2.3935639134,15.4404918251,15.4404918251
 12/22  03:00:00,13.4514234488,0.508675989553,0.0,0.373063798789,1.91011974705,2.3935639134,15.2722905344,15.2722905344
 12/22  04:00:00,13.5871140179,0.619246803215,0.0,0.398183554273,1.91011974705,2.3935639134,18.7955105124,18.7955105124
 12/22  05:00:00,13.8823854577,0.883741890549,0.0,0.428959906731,1.91011974705,2.3935639134,23.1184907406,23.1184907406
 12/22  06:00:00,14.3978129547,1.36537200476,0.0,0.462757289494,1.91011974705,2.3935639134,33.6559989031,33.6559989031
 12/22  07:00:00,27.4399766176,12.4420717432,0.0,2.42822121402,1.91011974705,2.3935639134,302.480660866,302.480660866
 12/22  08:00:00,35.1004537007,12.4420717432,0.0,1.96477514256,7.6404789882,4.7871278268,250.888053861,250.888053861
 12/22  09:00:00,41.6621136054,12.4420717432,0.0,1.74137069482,19.1011974705,8.3774736969,223.839163423,223.839163423
 12/22  10:00:00,59.1055494156,12.4420717432,0.0,1.51028461526,34.3821554469,10.7710376103,190.939915154,190.939915154
 12/22  11:00:00,58.797789481,12.4420717432,0.0,1.20252468067,34.3821554469,10.7710376103,170.077942553,170.077942553
 12/22  12:00:00,58.4365689512,12.4420717432,0.0,0.841304150849,34.3821554469,10.7710376103,148.683865417,148.683865417
 12/22  13:00:00,58.4690931984,12.4420717432,0.0,0.873828398006,34.3821554469,10.7710376103,141.987503548,141.987503548
 12/22  14:00:00,58.5271203753,12.4420717432,0.0,0.931855574914,34.3821554469,10.7710376103,134.383161733,134.383161733
 12/22  15:00:00,58.5236615429,12.4420717432,0.0,0.928396742491,34.3821554469,10.7710376103,124.966388567,124.966388567
 12/22  16:00:00,58.5283276747,12.4420717432,0.0,0.933062874378,34.3821554469,10.7710376103,117.488987514,117.488987514
 12/22  17:00:00,58.5425787553,12.4420717432,0.0,0.947313954942,34.3821554469,10.7710376103,117.760543762,117.760543762
 12/22  18:00:00,65.4841206579,12.4420717432,0.0,1.00052252417,34.3821554469,10.7710376103,121.866760432,121.866760432
 12/22  19:00:00,54.2420005936,12.4420717432,0.0,1.0382362322,22.9214369646,9.5742556536,126.514251789,126.514251789
 12/22  20:00:00,54.2864760919,12.4420717432,0.0,1.08271173058,22.9214369646,9.5742556536,133.253310838,133.253310838
 12/22  21:00:00,49.2901807283,12.4420717432,0.0,1.10343781774,19.1011974705,8.3774736969,136.964270364,136.964270364
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.6409287158,0.0406183395796,0.0,0.0306267157279,1.91011974705,2.3935639134,0.941856511625,0.941856511625
 12/23  01:00:00,12.2586098633,0.16077009748,0.0,0.12654708367,1.91011974705,1.79517293505,4.58214622778,4.58214622778
 12/23  02:00:00,12.4302718474,0.261991558645,0.0,0.196987606644,1.91011974705,1.79517293505,7.67552658155,7.67552658155
 12/23  03:00:00,12.5528362783,0.340373100065,0.0,0.241170496117,1.91011974705,1.79517293505,10.1596544221,10.1596544221
 12/23  04:00:00,12.6167199606,0.367596709598,0.0,0.277830568902,1.91011974705,1.79517293505,10.9148009392,10.9148009392
 12/23  05:00:00,12.7097251054,0.43444906364,0.0,0.303983359651,1.91011974705,1.79517293505,13.0845526315,13.0845526315
 12/23  06:00:00,12.7487071858,0.443453302275,0.0,0.333961201382,1.91011974705,1.79517293505,13.2496161673,13.2496161673
 12/23  07:00:00,26.6258988628,12.4420717432,0.0,2.21253443749,1.91011974705,1.79517293505,269.391934093,269.391934093
 12/23  08:00:00,29.9293014708,12.4420717432,0.0,1.81064436347,3.8202394941,3.5903458701,225.961554095,225.961554095
 12/23  09:00:00,31.5359946511,12.4420717432,0.0,1.6492946421,11.4607184823,5.9839097835,211.165812724,211.165812724
 12/23  10:00:00,46.2705910704,12.4420717432,0.0,1.33282670905,22.9214369646,9.5742556536,184.600396149,184.600396149
 12/23  11:00:00,58.5298889202,12.4420717432,0.0,0.93462411983,34.3821554469,10.7710376103,163.326350445,163.326350445
 12/23  12:00:00,58.2142408397,12.4420717432,0.0,0.618976039362,34.3821554469,10.7710376103,147.419694077,147.419694077
 12/23  13:00:00,58.0619896926,12.4420717432,0.0,0.466724892245,34.3821554469,10.7710376103,138.670599706,138.670599706
 12/23  14:00:00,58.0033213839,12.4420717432,0.0,0.408056583506,34.3821554469,10.7710376103,129.966211412,129.966211412
 12/23  15:00:00,57.9199815536,12.4420717432,0.0,0.324716753279,34.3821554469,10.7710376103,122.217826545,122.217826545
 12/23  16:00:00,57.9481318393,12.4420717432,0.0,0.352867038909,34.3821554469,10.7710376103,118.221615852,118.221615852
 12/23  17:00:00,58.1696793939,12.4420717432,0.0,0.574414593493,34.3821554469,10.7710376103,120.905872207,120.905872207
 12/23  18:00:00,65.3504754267,12.4420717432,0.0,0.866877292993,34.3821554469,10.7710376103,129.996605368,129.996605368
 12/23  19:00:00,49.2256606519,12.4420717432,0.0,1.03891774133,19.1011974705,8.3774736969,148.186783635,148.186783635
 12/23  20:00:00,39.271856315,12.4420717432,0.0,1.119156306,11.4607184823,5.9839097835,156.696676054,156.696676054
 12/23  21:00:00,39.3165837259,12.4420717432,0.0,1.16388371694,11.4607184823,5.9839097835,160.474812115,160.474812115
 12/23  22:00:00,29.3563837348,12.4420717432,0.0,1.23772662746,3.8202394941,3.5903458701,173.479251569,173.479251569
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,12.1946045849,0.164322369589,0.0,0.0589895332491,1.91011974705,1.79517293505,4.70029968383,4.70029968383
 12/24  02:00:00,12.3416916044,0.233650338261,0.0,0.13674858402,1.91011974705,1.79517293505,6.86484231231,6.86484231231
 12/24  03:00:00,12.488978886,0.334194382279,0.0,0.183491821614,1.91011974705,1.79517293505,9.93263077391,9.93263077391
 12/24  04:00:00,12.5155363461,0.326694331093,0.0,0.217549332869,1.91011974705,1.79517293505,9.74748557046,9.74748557046
 12/24  05:00:00,12.6327180235,0.416504831877,0.0,0.244920509561,1.91011974705,1.79517293505,12.4733486033,12.4733486033
 12/24  06:00:00,12.6468641295,0.399730685068,0.0,0.275840762339,1.91011974705,1.79517293505,12.0141588007,12.0141588007
 12/24  07:00:00,12.8853665897,0.568419303932,0.0,0.345654603714,1.91011974705,1.79517293505,17.1577120682,17.1577120682
 12/24  08:00:00,13.317753841,0.920348759622,0.0,0.426112399288,1.91011974705,1.79517293505,23.9758117555,23.9758117555
 12/24  09:00:00,22.2510508492,12.4420717432,0.0,2.39839374182,3.8202394941,3.5903458701,300.898653008,300.898653008
 12/24  10:00:00,21.7023926962,12.4420717432,0.0,1.84973558881,3.8202394941,3.5903458701,242.970991006,242.970991006
 12/24  11:00:00,36.4313618777,12.4420717432,0.0,1.52764041796,15.2809579764,7.1806917402,206.442616815,206.442616815
 12/24  12:00:00,36.2852184849,12.4420717432,0.0,1.38149702511,15.2809579764,7.1806917402,191.046373997,191.046373997
 12/24  13:00:00,46.0813371232,12.4420717432,0.0,1.14357276183,22.9214369646,9.5742556536,168.788036166,168.788036166
 12/24  14:00:00,45.887095506,12.4420717432,0.0,0.94933114459,22.9214369646,9.5742556536,158.831135079,158.831135079
 12/24  15:00:00,45.8593998169,12.4420717432,0.0,0.921635455531,22.9214369646,9.5742556536,154.293797484,154.293797484
 12/24  16:00:00,45.8335892365,12.4420717432,0.0,0.895824875184,22.9214369646,9.5742556536,150.195057003,150.195057003
 12/24  17:00:00,45.9173879341,12.4420717432,0.0,0.979623572758,22.9214369646,9.5742556536,151.372545904,151.372545904
 12/24  18:00:00,42.4188441404,12.4420717432,0.0,0.62678934728,15.2809579764,7.1806917402,191.532639414,191.532639414
 12/24  19:00:00,33.8901306821,12.4420717432,0.0,0.754452123929,7.6404789882,4.7871278268,207.323459207,207.323459207
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,12.3114032643,0.239049070994,0.0,0.101061511248,1.91011974705,1.79517293505,7.02117123911,7.02117123911
 12/24  22:00:00,12.5714109439,0.358557317299,0.0,0.24156094455,1.91011974705,1.79517293505,10.6694846355,10.6694846355
 12/24  23:00:00,12.7671590335,0.486238286323,0.0,0.309628065059,1.91011974705,1.79517293505,14.6046700982,14.6046700982
 12/24  24:00:00,12.8369811207,0.505878262944,0.0,0.359810175656,1.91011974705,1.79517293505,15.2401435824,15.2401435824
 12/25  01:00:00,12.9774168692,0.611636676139,0.0,0.394487510973,1.91011974705,1.79517293505,18.5049947972,18.5049947972
 12/25  02:00:00,13.3117456788,0.904871982946,0.0,0.435581013778,1.91011974705,1.79517293505,23.8398486632,23.8398486632
 12/25  03:00:00,13.8166286747,1.3756435907,0.0,0.469692401856,1.91011974705,1.79517293505,33.8395756765,33.8395756765
 12/25  04:00:00,13.6795233748,1.21562618424,0.0,0.49260450845,1.91011974705,1.79517293505,30.3548819965,30.3548819965
 12/25  05:00:00,14.1460777814,1.65267377385,0.0,0.52211132545,1.91011974705,1.79517293505,39.726712714,39.726712714
 12/25  06:00:00,13.9992232807,1.47659695438,0.0,0.551333644197,1.91011974705,1.79517293505,36.0152084496,36.0152084496
 12/25  07:00:00,14.4477948097,1.90340009951,0.0,0.573102028097,1.91011974705,1.79517293505,45.0293005335,45.0293005335
 12/25  08:00:00,14.1803996935,1.61684433042,0.0,0.592262680931,1.91011974705,1.79517293505,39.0823186462,39.0823186462
 12/25  09:00:00,22.3713861943,12.4420717432,0.0,2.51872908695,3.8202394941,3.5903458701,315.298483315,315.298483315
 12/25  10:00:00,21.8506047747,12.4420717432,0.0,1.99794766734,3.8202394941,3.5903458701,260.40020148,260.40020148
 12/25  11:00:00,36.3766617067,12.4420717432,0.0,1.4729402469,15.2809579764,7.1806917402,219.92044931,219.92044931
 12/25  12:00:00,35.8236589514,12.4420717432,0.0,0.919937491588,15.2809579764,7.1806917402,192.054935899,192.054935899
 12/25  13:00:00,45.5115348562,12.4420717432,0.0,0.573770494822,22.9214369646,9.5742556536,161.108824122,161.108824122
 12/25  14:00:00,45.5142733808,12.4420717432,0.0,0.576509019401,22.9214369646,9.5742556536,148.728111746,148.728111746
 12/25  15:00:00,45.6551708494,12.4420717432,0.0,0.717406488065,22.9214369646,9.5742556536,140.77057299,140.77057299
 12/25  16:00:00,45.5543349418,12.4420717432,0.0,0.616570580388,22.9214369646,9.5742556536,132.414219451,132.414219451
 12/25  17:00:00,45.6105716635,12.4420717432,0.0,0.672807302184,22.9214369646,9.5742556536,129.495616837,129.495616837
 12/25  18:00:00,42.2601337623,12.4420717432,0.0,0.468078969172,15.2809579764,7.1806917402,163.841809261,163.841809261
 12/25  19:00:00,33.7661516566,12.4420717432,0.0,0.630473098411,7.6404789882,4.7871278268,179.503672536,179.503672536
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,12.1738571667,0.136290613059,0.0,0.0662738715286,1.91011974705,1.79517293505,3.82470683618,3.82470683618
 12/25  23:00:00,12.3195134258,0.2059654907,0.0,0.14225525298,1.91011974705,1.79517293505,5.98586553016,5.98586553016
 12/25  24:00:00,12.4513738855,0.302641058396,0.0,0.177440144966,1.91011974705,1.79517293505,8.96948371151,8.96948371151
 12/26  01:00:00,13.0228418791,0.255138143017,0.0,0.19802007564,1.91011974705,2.3935639134,7.5058921749,7.5058921749
 12/26  02:00:00,13.119786624,0.339425857853,0.0,0.210677105652,1.91011974705,2.3935639134,10.112795657,10.112795657
 12/26  03:00:00,13.0502927409,0.267445687076,0.0,0.213163393394,1.91011974705,2.3935639134,7.88951188016,7.88951188016
 12/26  04:00:00,13.136728404,0.347033189524,0.0,0.220011554046,1.91011974705,2.3935639134,10.3514002361,10.3514002361
 12/26  05:00:00,13.089564786,0.287715977048,0.0,0.232165148475,1.91011974705,2.3935639134,8.5181042299,8.5181042299
 12/26  06:00:00,13.190220174,0.377679845666,0.0,0.242856667849,1.91011974705,2.3935639134,11.3049984115,11.3049984115
 12/26  07:00:00,26.9371501381,12.4420717432,0.0,1.9253947345,1.91011974705,2.3935639134,233.874015399,233.874015399
 12/26  08:00:00,34.6144697801,12.4420717432,0.0,1.47879122193,7.6404789882,4.7871278268,181.646602022,181.646602022
 12/26  09:00:00,41.1896407004,12.4420717432,0.0,1.26889778987,19.1011974705,8.3774736969,160.099354299,160.099354299
 12/26  10:00:00,58.4234973974,12.4420717432,0.0,0.828232597027,34.3821554469,10.7710376103,123.545198928,123.545198928
 12/26  11:00:00,58.0108028296,12.4420717432,0.0,0.415538029221,34.3821554469,10.7710376103,105.448891737,105.448891737
 12/26  12:00:00,57.6582674463,12.4384680874,0.0,0.0666063016797,34.3821554469,10.7710376103,89.3604092243,89.3604092243
 12/26  13:00:00,57.5844538331,12.4312607759,0.0,0.0,34.3821554469,10.7710376103,80.561890135,80.561890135
