Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/26  14:00:00,57.5915485129,12.4330626037,0.0,0.00529285194267,34.3821554469,10.7710376103,76.4708256473,76.4708256473
 12/26  15:00:00,57.946648611,12.4420717432,0.0,0.351383810673,34.3821554469,10.7710376103,82.9330145352,82.9330145352
 12/26  16:00:00,58.138864594,12.4420717432,0.0,0.543599793642,34.3821554469,10.7710376103,87.1208059282,87.1208059282
 12/26  17:00:00,58.174466408,12.4420717432,0.0,0.579201607683,34.3821554469,10.7710376103,93.4154761904,93.4154761904
 12/26  18:00:00,65.1987548886,12.4420717432,0.0,0.715156754891,34.3821554469,10.7710376103,101.359083697,101.359083697
 12/26  19:00:00,54.0180707026,12.4420717432,0.0,0.814306341218,22.9214369646,9.5742556536,109.912083108,109.912083108
 12/26  20:00:00,54.1295452431,12.4420717432,0.0,0.925780881749,22.9214369646,9.5742556536,122.983965672,122.983965672
 12/26  21:00:00,49.1929725012,12.4420717432,0.0,1.00622959068,19.1011974705,8.3774736969,132.917972821,132.917972821
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.588137372,0.0156740569636,0.0,0.00277965455948,1.91011974705,2.3935639134,0.362573281459,0.362573281459
 12/27  01:00:00,12.7250816969,0.0774213623998,0.0,0.0779766740691,1.91011974705,2.3935639134,1.98839795674,1.98839795674
 12/27  02:00:00,12.9506021793,0.233938695479,0.0,0.146979823398,1.91011974705,2.3935639134,6.86930682599,6.86930682599
 12/27  03:00:00,13.0251976932,0.265397656941,0.0,0.190116375766,1.91011974705,2.3935639134,7.79169777228,7.79169777228
 12/27  04:00:00,13.1306352754,0.341652982181,0.0,0.219298632721,1.91011974705,2.3935639134,10.1892320723,10.1892320723
 12/27  05:00:00,13.1475218441,0.334512261182,0.0,0.243325922509,1.91011974705,2.3935639134,9.92341540557,9.92341540557
 12/27  06:00:00,13.2462303777,0.411166475555,0.0,0.265380241645,1.91011974705,2.3935639134,12.3468696301,12.3468696301
 12/27  07:00:00,27.0453164067,12.4420717432,0.0,2.03356100306,1.91011974705,2.3935639134,255.906429053,255.906429053
 12/27  08:00:00,34.7484989766,12.4420717432,0.0,1.61282041847,7.6404789882,4.7871278268,205.718596568,205.718596568
 12/27  09:00:00,41.3414976687,12.4420717432,0.0,1.42075475818,19.1011974705,8.3774736969,185.588933516,185.588933516
 12/27  10:00:00,58.7267106455,12.4420717432,0.0,1.13144584515,34.3821554469,10.7710376103,158.012366616,158.012366616
 12/27  11:00:00,58.7271658406,12.4420717432,0.0,1.13190104026,34.3821554469,10.7710376103,149.830613354,149.830613354
 12/27  12:00:00,58.6911231989,12.4420717432,0.0,1.09585839857,34.3821554469,10.7710376103,137.528696881,137.528696881
 12/27  13:00:00,58.6822238057,12.4420717432,0.0,1.08695900532,34.3821554469,10.7710376103,135.081160436,135.081160436
 12/27  14:00:00,58.6345675231,12.4420717432,0.0,1.0393027227,34.3821554469,10.7710376103,131.122366112,131.122366112
 12/27  15:00:00,58.5534414527,12.4420717432,0.0,0.958176652342,34.3821554469,10.7710376103,123.748422428,123.748422428
 12/27  16:00:00,58.3343675472,12.4420717432,0.0,0.739102746805,34.3821554469,10.7710376103,114.402157986,114.402157986
 12/27  17:00:00,58.3263675446,12.4420717432,0.0,0.731102744219,34.3821554469,10.7710376103,114.141935544,114.141935544
 12/27  18:00:00,65.3831793734,12.4420717432,0.0,0.899581239728,34.3821554469,10.7710376103,119.459443287,119.459443287
 12/27  19:00:00,54.2432041279,12.4420717432,0.0,1.03943976657,22.9214369646,9.5742556536,130.884080657,130.884080657
 12/27  20:00:00,54.3626150457,12.4420717432,0.0,1.15885068436,22.9214369646,9.5742556536,145.701635222,145.701635222
 12/27  21:00:00,49.3640650664,12.4420717432,0.0,1.17732215587,19.1011974705,8.3774736969,148.192107428,148.192107428
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5714854883,0.00180182788301,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.7506090937,0.103082127093,0.0,0.0778433061432,1.91011974705,2.3935639134,2.7654634419,2.7654634419
 12/28  01:00:00,12.9441332816,0.209530453341,0.0,0.164919167804,1.91011974705,2.3935639134,6.1063404619,6.1063404619
 12/28  02:00:00,13.0945564335,0.310798427997,0.0,0.214074345076,1.91011974705,2.3935639134,9.19126237746,9.19126237746
 12/28  03:00:00,13.1482563902,0.32090508624,0.0,0.257667643514,1.91011974705,2.3935639134,9.5441072545,9.5441072545
 12/28  04:00:00,13.3128114763,0.441999896335,0.0,0.3011279195,1.91011974705,2.3935639134,13.2329190444,13.2329190444
 12/28  05:00:00,13.3170336955,0.417634032169,0.0,0.329716002915,1.91011974705,2.3935639134,12.5431985434,12.5431985434
 12/28  06:00:00,13.4378929628,0.516259717544,0.0,0.351949584797,1.91011974705,2.3935639134,15.5246407953,15.5246407953
 12/28  07:00:00,27.2507187842,12.4420717432,0.0,2.23896338059,1.91011974705,2.3935639134,274.402525879,274.402525879
 12/28  08:00:00,34.9237614584,12.4420717432,0.0,1.78808290023,7.6404789882,4.7871278268,222.992866442,222.992866442
 12/28  09:00:00,41.5382060215,12.4420717432,0.0,1.61746311097,19.1011974705,8.3774736969,203.632604925,203.632604925
 12/28  10:00:00,59.0591949066,12.4420717432,0.0,1.4639301062,34.3821554469,10.7710376103,179.813869696,179.813869696
 12/28  11:00:00,58.9502918897,12.4420717432,0.0,1.35502708935,34.3821554469,10.7710376103,167.311270092,167.311270092
 12/28  12:00:00,58.8744734372,12.4420717432,0.0,1.27920863682,34.3821554469,10.7710376103,155.871988088,155.871988088
 12/28  13:00:00,58.814461012,12.4420717432,0.0,1.21919621162,34.3821554469,10.7710376103,149.175069526,149.175069526
 12/28  14:00:00,58.7179972462,12.4420717432,0.0,1.12273244579,34.3821554469,10.7710376103,143.479896733,143.479896733
 12/28  15:00:00,58.6749000656,12.4420717432,0.0,1.07963526522,34.3821554469,10.7710376103,137.797848434,137.797848434
 12/28  16:00:00,58.5665106673,12.4420717432,0.0,0.971245866923,34.3821554469,10.7710376103,126.750932917,126.750932917
 12/28  17:00:00,58.5965404377,12.4420717432,0.0,1.00127563739,34.3821554469,10.7710376103,125.328777654,125.328777654
 12/28  18:00:00,65.5414427317,12.4420717432,0.0,1.05784459802,34.3821554469,10.7710376103,126.261403011,126.261403011
 12/28  19:00:00,54.2664673625,12.4420717432,0.0,1.06270300115,22.9214369646,9.5742556536,125.021205633,125.021205633
 12/28  20:00:00,54.2939345562,12.4420717432,0.0,1.09017019486,22.9214369646,9.5742556536,129.103155504,129.103155504
 12/28  21:00:00,49.2904693549,12.4420717432,0.0,1.1037264443,19.1011974705,8.3774736969,132.037317201,132.037317201
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.6415310176,0.0360346623509,0.0,0.0358126947755,1.91011974705,2.3935639134,0.80641478407,0.80641478407
 12/29  01:00:00,12.7349384379,0.057343274641,0.0,0.107911502852,1.91011974705,2.3935639134,1.39847103503,1.39847103503
 12/29  02:00:00,12.8398331984,0.121267031197,0.0,0.148882506765,1.91011974705,2.3935639134,3.31568028433,3.31568028433
 12/29  03:00:00,12.9106625586,0.164854379868,0.0,0.176124518268,1.91011974705,2.3935639134,4.7152395765,4.7152395765
 12/29  04:00:00,13.0452878222,0.274858737204,0.0,0.20074542454,1.91011974705,2.3935639134,8.1168877401,8.1168877401
 12/29  05:00:00,13.0316918379,0.240367321369,0.0,0.221640856074,1.91011974705,2.3935639134,7.04917524799,7.04917524799
 12/29  06:00:00,13.1392600455,0.332566607558,0.0,0.237009777526,1.91011974705,2.3935639134,9.88697152023,9.88697152023
 12/29  07:00:00,26.968659559,12.4420717432,0.0,1.95690415539,1.91011974705,2.3935639134,232.664759754,232.664759754
 12/29  08:00:00,34.6511951016,12.4420717432,0.0,1.51551654346,7.6404789882,4.7871278268,182.366297837,182.366297837
 12/29  09:00:00,41.2405272899,12.4420717432,0.0,1.31978437938,19.1011974705,8.3774736969,160.351320874,160.351320874
 12/29  10:00:00,58.7412146925,12.4420717432,0.0,1.14594989217,34.3821554469,10.7710376103,134.488993339,134.488993339
 12/29  11:00:00,58.5775310406,12.4420717432,0.0,0.982266240236,34.3821554469,10.7710376103,121.445481656,121.445481656
 12/29  12:00:00,58.2474171927,12.4420717432,0.0,0.652152392309,34.3821554469,10.7710376103,103.665780045,103.665780045
 12/29  13:00:00,57.9633700199,12.4420717432,0.0,0.368105219555,34.3821554469,10.7710376103,91.7189488659,91.7189488659
 12/29  14:00:00,57.7001384223,12.4420717432,0.0,0.104873621955,34.3821554469,10.7710376103,77.2869607727,77.2869607727
 12/29  15:00:00,57.7577300471,12.4420717432,0.0,0.162465246695,34.3821554469,10.7710376103,69.8274957326,69.8274957326
 12/29  16:00:00,57.7821756839,12.4420717432,0.0,0.18691088358,34.3821554469,10.7710376103,61.1892965572,61.1892965572
 12/29  17:00:00,57.8761757448,12.4420717432,0.0,0.280910944482,34.3821554469,10.7710376103,59.7805613904,59.7805613904
 12/29  18:00:00,64.9902164384,12.4420717432,0.0,0.506618304727,34.3821554469,10.7710376103,68.9101661524,68.9101661524
 12/29  19:00:00,53.8162613381,12.4420717432,0.0,0.61249697675,22.9214369646,9.5742556536,75.9745658818,75.9745658818
 12/29  20:00:00,53.8871892274,12.4420717432,0.0,0.683424866021,22.9214369646,9.5742556536,82.8164194006,82.8164194006
 12/29  21:00:00,48.9012210071,12.4420717432,0.0,0.714478096506,19.1011974705,8.3774736969,86.2727686094,86.2727686094
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,11.97309451,0.00180182788301,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  05:00:00,11.998868016,0.010810967298,0.0,0.0167643666047,1.91011974705,1.79517293505,0.0,0.0
 12/30  06:00:00,12.0280687379,0.010810967298,0.0,0.0459650884645,1.91011974705,1.79517293505,0.0,0.0
 12/30  07:00:00,26.0037703686,12.4420717432,0.0,1.5904059433,1.91011974705,1.79517293505,184.484523831,184.484523831
 12/30  08:00:00,29.3081911091,12.4420717432,0.0,1.18953400169,3.8202394941,3.5903458701,142.416951696,142.416951696
 12/30  09:00:00,30.8914099187,12.4420717432,0.0,1.00470990971,11.4607184823,5.9839097835,127.287630653,127.287630653
 12/30  10:00:00,45.5494809902,12.4420717432,0.0,0.611716628826,22.9214369646,9.5742556536,100.852762857,100.852762857
 12/30  11:00:00,57.8428698076,12.4420717432,0.0,0.247605007202,34.3821554469,10.7710376103,76.5554182583,76.5554182583
 12/30  12:00:00,57.736134025,12.4420717432,0.0,0.140869224685,34.3821554469,10.7710376103,61.2007451099,61.2007451099
 12/30  13:00:00,57.8645698751,12.4420717432,0.0,0.269305074733,34.3821554469,10.7710376103,58.0468422446,58.0468422446
 12/30  14:00:00,57.9529298937,12.4420717432,0.0,0.357665093354,34.3821554469,10.7710376103,55.3270047652,55.3270047652
 12/30  15:00:00,57.9864001501,12.4420717432,0.0,0.391135349748,34.3821554469,10.7710376103,52.9785921289,52.9785921289
 12/30  16:00:00,58.0336166698,12.4420717432,0.0,0.438351869463,34.3821554469,10.7710376103,54.7269771547,54.7269771547
 12/30  17:00:00,58.0268765183,12.4420717432,0.0,0.431611717896,34.3821554469,10.7710376103,55.5863343519,55.5863343519
 12/30  18:00:00,65.026541765,12.4420717432,0.0,0.542943631333,34.3821554469,10.7710376103,67.0689448646,67.0689448646
 12/30  19:00:00,48.8924104606,12.4420717432,0.0,0.705667550007,19.1011974705,8.3774736969,91.6210278572,91.6210278572
 12/30  20:00:00,38.9302754339,12.4420717432,0.0,0.777575424972,11.4607184823,5.9839097835,101.458396262,101.458396262
 12/30  21:00:00,39.0072634873,12.4420717432,0.0,0.854563478324,11.4607184823,5.9839097835,111.522416142,111.522416142
 12/30  22:00:00,29.0707327193,12.4420717432,0.0,0.952075611965,3.8202394941,3.5903458701,129.129959321,129.129959321
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,12.0495794988,0.0403687185888,0.0,0.0379180981389,1.91011974705,1.79517293505,0.882585409503,0.882585409503
 12/31  04:00:00,12.1658608998,0.0959685953364,0.0,0.0985996223333,1.91011974705,1.79517293505,2.56848699386,2.56848699386
 12/31  05:00:00,12.2112257394,0.117167341465,0.0,0.12276571585,1.91011974705,1.79517293505,3.19059193369,3.19059193369
 12/31  06:00:00,12.3346028416,0.21554181507,0.0,0.147768344414,1.91011974705,1.79517293505,6.32091482756,6.32091482756
 12/31  07:00:00,12.3792760002,0.234896165973,0.0,0.173087152132,1.91011974705,1.79517293505,6.85931230462,6.85931230462
 12/31  08:00:00,12.4412345598,0.272053738319,0.0,0.197888139389,1.91011974705,1.79517293505,8.06878556139,8.06878556139
 12/31  09:00:00,21.6801115314,12.4420717432,0.0,1.82745442404,3.8202394941,3.5903458701,227.764210954,227.764210954
 12/31  10:00:00,21.0673192345,12.4420717432,0.0,1.21466212716,3.8202394941,3.5903458701,171.309725257,171.309725257
 12/31  11:00:00,35.5277841849,12.4420717432,0.0,0.624062725148,15.2809579764,7.1806917402,133.826450499,133.826450499
 12/31  12:00:00,35.0624735621,12.4420717432,0.0,0.158752102326,15.2809579764,7.1806917402,109.726210752,109.726210752
 12/31  13:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,87.5148100644,87.5148100644
 12/31  14:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,73.2227785439,73.2227785439
 12/31  15:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,63.0109042557,63.0109042557
 12/31  16:00:00,44.9269533941,12.4312607759,0.0,0.0,22.9214369646,9.5742556536,59.2477875092,59.2477875092
 12/31  17:00:00,44.9736421692,12.4366662595,0.0,0.0412832914515,22.9214369646,9.5742556536,64.4698647832,64.4698647832
 12/31  18:00:00,41.8884970892,12.4402699153,0.0,0.0982441239416,15.2809579764,7.1806917402,101.456077719,101.456077719
 12/31  19:00:00,33.3954366801,12.4420717432,0.0,0.259758121961,7.6404789882,4.7871278268,123.428182863,123.428182863
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  08:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  09:00:00,21.251514565,12.4420717432,0.0,1.39885745761,3.8202394941,3.5903458701,170.845906433,170.845906433
 01/01  10:00:00,20.8604214262,12.4420717432,0.0,1.00776431886,3.8202394941,3.5903458701,129.466242932,129.466242932
 01/01  11:00:00,35.7490390613,12.4420717432,0.0,0.845317601527,15.2809579764,7.1806917402,108.629288956,108.629288956
 01/01  12:00:00,35.6279289652,12.4420717432,0.0,0.72420750548,15.2809579764,7.1806917402,96.499151967,96.499151967
 01/01  13:00:00,45.5202301138,12.4420717432,0.0,0.582465752388,22.9214369646,9.5742556536,79.6186440552,79.6186440552
 01/01  14:00:00,45.1474882484,12.4420717432,0.0,0.209723886989,22.9214369646,9.5742556536,70.9322849357,70.9322849357
 01/01  15:00:00,45.2786713875,12.4420717432,0.0,0.340907026129,22.9214369646,9.5742556536,69.1974439182,69.1974439182
 01/01  16:00:00,45.410190334,12.4420717432,0.0,0.472425972636,22.9214369646,9.5742556536,67.5395616232,67.5395616232
 01/01  17:00:00,45.3202003266,12.4420717432,0.0,0.382435965211,22.9214369646,9.5742556536,64.3489276483,64.3489276483
 01/01  18:00:00,40.6272176794,12.4420717432,0.0,0.212829552958,15.2809579764,7.1806917402,86.1561279898,86.1561279898
 01/01  19:00:00,33.4831659068,12.4420717432,0.0,0.347487348645,7.6404789882,4.7871278268,95.2231333303,95.2231333303
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
